ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 00:00,2,0.000,ALERT,211.25,296.06,60.002,1469073604,"201051344000645","219011344069620",0.00,27.50,0,295.46,301.47,0.0,0.0,0.000,490846.9,490846.9,39555,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073606,779228.00
07/21/2016 00:00,2,0.000,ALERT,210.57,295.46,59.975,1469073604,"274151322000085","219011344069620",0.00,28.00,0,293.96,300.27,0.0,0.0,0.000,739722.0,739722.0,33043,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073608,779229.00
07/21/2016 00:00,2,0.000,ALERT,211.48,296.06,60.012,1469073604,"201051344000633","219011344069620",0.00,27.00,0,293.66,300.87,0.0,0.0,0.000,482104.5,482104.5,40041,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073610,779230.00
07/21/2016 00:00,2,0.000,ALERT,211.03,296.06,60.007,1469073604,"201051344000469","219011344069620",0.00,26.80,0,294.26,301.17,0.0,0.0,0.000,484125.6,484125.6,39983,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073612,779231.00
07/21/2016 00:00,2,0.000,ALERT,210.57,296.36,60.012,1469073604,"201051344000646","219011344069620",0.00,27.00,0,294.56,301.17,0.0,0.0,0.000,485895.9,485895.9,44528,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073613,779232.00
07/21/2016 00:00,2,0.000,ALERT,210.12,295.46,60.012,1469073604,"274151322000052","219011344069620",0.00,28.30,0,293.66,300.57,0.0,0.0,0.000,757115.3,757115.3,33286,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073615,779233.00
07/21/2016 00:00,2,0.000,ALERT,211.03,296.36,60.034,1469073604,"201051344000585","219011344069620",0.00,27.50,0,294.56,301.47,0.0,0.0,0.000,494261.6,494261.6,44533,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073617,779234.00
07/21/2016 00:00,2,0.000,ALERT,210.80,296.66,60.007,1469073604,"201051344001230","219011344069620",0.00,27.00,0,295.46,301.77,0.0,0.0,0.000,489308.7,489308.7,44349,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073619,779235.00
07/21/2016 00:00,2,0.000,ALERT,211.48,296.96,60.007,1469073604,"201051344000582","219011344069620",0.00,27.00,0,295.76,301.77,0.0,0.0,0.000,482319.5,482319.5,44474,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073621,779236.00
07/21/2016 00:00,2,0.000,ALERT,210.57,296.36,60.007,1469073604,"201051344000955","219011344069620",0.00,27.30,0,295.16,301.17,0.0,0.0,0.000,495547.2,495547.2,44428,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073623,779237.00
07/21/2016 00:00,2,0.000,ALERT,210.57,294.56,60.007,1469073604,"274151322000094","219011344069620",0.00,27.80,0,293.66,299.67,0.0,0.0,0.000,617420.0,617420.0,34445,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073624,779238.00
07/21/2016 00:00,2,0.000,ALERT,211.03,296.96,60.007,1469073604,"201051344000579","219011344069620",0.00,27.50,0,295.76,302.07,0.0,0.0,0.000,498176.5,498176.5,20050,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073626,779239.00
07/21/2016 00:00,2,0.000,ALERT,211.03,296.66,60.012,1469073604,"201051344000890","219011344069620",0.00,27.30,0,295.76,302.68,0.0,0.0,0.000,492797.3,492797.3,44434,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073628,779240.00
07/21/2016 00:00,2,0.000,ALERT,211.25,296.36,60.002,1469073604,"201051344000438","219011344069620",0.00,27.00,0,295.46,302.07,0.0,0.0,0.000,494485.7,494485.7,44439,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073630,779241.00
07/21/2016 00:00,2,0.000,ALERT,211.25,295.76,60.012,1469073604,"201051344000417","219011344069620",0.00,27.30,0,294.56,300.87,0.0,0.0,0.000,486303.6,486303.6,44596,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073632,779242.00
07/21/2016 00:00,2,0.000,ALERT,210.57,295.46,59.996,1469073604,"274151322000083","219011344069620",0.00,27.80,0,293.96,300.57,0.0,0.0,0.000,750296.1,750296.1,33367,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073633,779243.00
07/21/2016 00:00,2,0.000,ALERT,211.03,295.76,60.002,1469073604,"274151322000076","219011344069620",0.00,28.00,0,293.96,300.57,0.0,0.0,0.000,799854.9,799854.9,33375,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073635,779244.00
07/21/2016 00:00,2,0.000,ALERT,211.03,296.96,60.007,1469073604,"201051344000868","219011344069620",0.00,27.30,0,296.06,302.37,0.0,0.0,0.000,483053.9,483053.9,39698,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073637,779245.00
07/21/2016 00:00,2,0.000,ALERT,210.57,296.36,60.007,1469073604,"274151322000095","219011344069620",0.00,27.50,0,295.16,300.87,0.0,0.0,0.000,791713.7,791713.7,33290,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073639,779246.00
07/21/2016 00:00,2,0.000,ALERT,211.03,296.36,60.007,1469073604,"201051344000988","219011344069620",0.00,27.50,0,293.06,301.17,0.0,0.0,0.000,479658.5,479658.5,39987,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073641,779247.00
07/21/2016 00:00,2,0.000,ALERT,210.57,295.16,60.034,1469073604,"201051344001025","219011344069620",0.00,26.80,0,294.26,302.07,0.0,0.0,0.000,493501.8,493501.8,44489,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073642,779248.00
07/21/2016 00:00,2,0.000,ALERT,210.80,296.06,60.012,1469073604,"201051344000458","219011344069620",0.00,27.80,0,294.86,302.37,0.0,0.0,0.000,490553.4,490553.4,39906,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073644,779249.00
07/21/2016 00:00,2,0.000,ALERT,211.48,296.06,60.007,1469073604,"201051344000853","219011344069620",0.00,27.00,0,294.86,301.47,0.0,0.0,0.000,489620.8,489620.8,39520,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073646,779250.00
07/21/2016 00:00,2,0.000,ALERT,211.03,295.76,60.007,1469073604,"201051344000685","219011344069620",0.00,27.30,0,294.56,301.17,0.0,0.0,0.000,493793.1,493793.1,44360,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073648,779251.00
07/21/2016 00:00,2,0.000,ALERT,210.80,295.46,60.023,1469073604,"201051344000917","219011344069620",0.00,28.00,0,293.36,300.87,0.0,0.0,0.000,490668.5,490668.5,44363,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073650,779252.00
07/21/2016 00:00,2,0.000,ALERT,211.03,296.36,60.012,1469073604,"201051344001145","219011344069620",0.00,27.00,0,295.16,302.07,0.0,0.0,0.000,495873.0,495873.0,44210,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073651,779253.00
07/21/2016 00:00,2,0.000,ALERT,210.80,294.86,60.012,1469073604,"201051344000651","219011344069620",0.00,26.80,0,294.26,300.87,0.0,0.0,0.000,488600.4,488600.4,44545,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073653,779254.00
07/21/2016 00:00,2,0.000,ALERT,209.90,294.86,60.012,1469073604,"274151322000088","219011344069620",0.00,28.00,0,293.66,300.27,0.0,0.0,0.000,723703.0,723703.0,33006,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073655,779255.00
07/21/2016 00:00,2,0.000,ALERT,210.80,294.26,59.986,1469073604,"274151322000068","219011344069620",0.00,28.50,0,293.06,299.37,0.0,0.0,0.000,617507.2,617507.2,34657,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073657,779256.00
07/21/2016 00:00,2,0.000,ALERT,210.35,295.46,59.996,1469073604,"201051344001135","219011344069620",0.00,27.30,0,294.56,301.77,0.0,0.0,0.000,484645.1,484645.1,44469,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073659,779257.00
07/21/2016 00:00,2,0.000,ALERT,210.57,296.66,60.028,1469073604,"201051344000594","219011344069620",0.00,27.30,0,294.86,301.77,0.0,0.0,0.000,494782.6,494782.6,39951,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073660,779258.00
07/21/2016 00:00,2,0.000,ALERT,210.80,295.76,60.002,1469073604,"201051344001203","219011344069620",0.00,27.30,0,294.56,302.98,0.0,0.0,0.000,492296.6,492296.6,44530,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073662,779259.00
07/21/2016 00:00,2,0.000,ALERT,209.90,295.76,60.002,1469073604,"274151322000054","219011344069620",0.00,28.50,0,293.66,300.57,0.0,0.0,0.000,738884.0,738884.0,33037,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073664,779260.00
07/21/2016 00:00,2,0.000,ALERT,211.03,296.06,60.012,1469073604,"201051344000867","219011344069620",0.00,27.50,0,294.86,301.77,0.0,0.0,0.000,482133.9,482133.9,39960,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073666,779261.00
07/21/2016 00:00,2,0.000,ALERT,210.80,295.76,60.002,1469073604,"201051344001093","219011344069620",0.00,27.80,0,294.56,301.17,0.0,0.0,0.000,490102.9,490102.9,44422,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073668,779262.00
07/21/2016 00:00,2,0.000,ALERT,210.80,296.36,60.007,1469073604,"201051344000900","219011344069620",0.00,27.30,0,294.56,301.17,0.0,0.0,0.000,498278.9,498278.9,39351,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073670,779263.00
07/21/2016 00:00,2,0.000,ALERT,211.25,296.06,60.002,1469073604,"201051344000648","219011344069620",0.00,26.80,0,294.56,301.47,0.0,0.0,0.000,488661.3,488661.3,39642,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073671,779264.00
07/21/2016 00:00,2,0.000,ALERT,210.80,296.66,60.007,1469073604,"201051344000569","219011344069620",0.00,27.30,0,295.46,302.07,0.0,0.0,0.000,498957.5,498957.5,39265,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073673,779265.00
07/21/2016 00:00,2,0.000,ALERT,211.03,296.96,60.007,1469073604,"201051344000983","219011344069620",0.00,27.50,0,295.46,302.07,0.0,0.0,0.000,490830.2,490830.2,39757,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073675,779266.00
07/21/2016 00:00,2,0.000,ALERT,210.80,295.76,60.002,1469073604,"201051344001158","219011344069620",0.00,27.00,0,294.26,300.87,0.0,0.0,0.000,483955.5,483955.5,40026,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469073677,779267.00
07/21/2016 00:00,2,0.000,ALERT,211.25,296.66,60.002,1469073604,"201051344000576","219011344069620",0.00,27.30,0,294.86,301.47,0.0,0.0,0.000,491262.0,491262.0,39430,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073679,779268.00
07/21/2016 00:00,2,0.000,ALERT,210.35,294.86,60.034,1469073604,"274151322000087","219011344069620",0.00,28.80,0,293.06,299.97,0.0,0.0,0.000,711834.9,711834.9,33208,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469073680,779269.00
07/21/2016 00:15,2,0.000,ALERT,213.29,298.47,60.007,1469074503,"201051344000645","219011344069620",0.00,27.50,0,293.36,299.97,0.0,0.0,0.000,490846.9,490846.9,39557,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074505,779270.00
07/21/2016 00:15,2,0.000,ALERT,211.93,297.57,59.986,1469074503,"274151322000085","219011344069620",0.00,28.30,0,291.85,298.77,0.0,0.0,0.000,739722.0,739722.0,33045,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074506,779271.00
07/21/2016 00:15,2,0.000,ALERT,213.29,298.47,60.002,1469074503,"201051344000633","219011344069620",0.00,27.00,0,291.55,299.37,0.0,0.0,0.000,482104.5,482104.5,40043,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074508,779272.00
07/21/2016 00:15,2,0.000,ALERT,212.83,298.77,59.996,1469074503,"201051344000469","219011344069620",0.00,26.80,0,292.46,299.37,0.0,0.0,0.000,484125.6,484125.6,39985,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074510,779273.00
07/21/2016 00:15,2,0.000,ALERT,212.61,298.77,59.996,1469074503,"201051344000646","219011344069620",0.00,27.00,0,292.46,299.97,0.0,0.0,0.000,485895.9,485895.9,44530,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074512,779274.00
07/21/2016 00:15,2,0.000,ALERT,211.48,297.26,60.002,1469074503,"274151322000052","219011344069620",0.00,28.30,0,291.55,299.07,0.0,0.0,0.000,757115.3,757115.3,33288,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074514,779275.00
07/21/2016 00:15,2,0.000,ALERT,213.06,299.07,60.007,1469074503,"201051344000585","219011344069620",0.00,27.50,0,292.76,300.27,0.0,0.0,0.000,494261.6,494261.6,44535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074515,779276.00
07/21/2016 00:15,2,0.000,ALERT,212.83,299.37,60.034,1469074503,"201051344001230","219011344069620",0.00,27.00,0,293.06,300.57,0.0,0.0,0.000,489308.7,489308.7,44351,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074517,779277.00
07/21/2016 00:15,2,0.000,ALERT,213.29,299.67,60.007,1469074503,"201051344000582","219011344069620",0.00,27.00,0,293.66,300.87,0.0,0.0,0.000,482319.5,482319.5,44476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074519,779278.00
07/21/2016 00:15,2,0.000,ALERT,212.61,299.07,59.981,1469074503,"201051344000955","219011344069620",0.00,27.50,0,293.06,299.97,0.0,0.0,0.000,495547.2,495547.2,44430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074521,779279.00
07/21/2016 00:15,2,0.000,ALERT,211.93,297.26,60.007,1469074503,"274151322000094","219011344069620",0.00,27.80,0,291.55,298.17,0.0,0.0,0.000,617420.0,617420.0,34447,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074523,779280.00
07/21/2016 00:15,2,0.000,ALERT,212.61,299.07,60.012,1469074503,"201051344000579","219011344069620",0.00,27.50,0,293.96,300.57,0.0,0.0,0.000,498176.5,498176.5,20052,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074525,779281.00
07/21/2016 00:15,2,0.000,ALERT,212.83,299.37,59.996,1469074503,"201051344000890","219011344069620",0.00,27.30,0,293.66,301.47,0.0,0.0,0.000,492797.3,492797.3,44436,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074527,779282.00
07/21/2016 00:15,2,0.000,ALERT,213.29,299.07,60.007,1469074503,"201051344000438","219011344069620",0.00,27.00,0,293.36,300.57,0.0,0.0,0.000,494485.7,494485.7,44441,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074529,779283.00
07/21/2016 00:15,2,0.000,ALERT,213.06,298.17,60.002,1469074503,"201051344000417","219011344069620",0.00,27.30,0,292.76,299.37,0.0,0.0,0.000,486303.6,486303.6,44598,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074530,779284.00
07/21/2016 00:15,2,0.000,ALERT,211.70,297.57,60.002,1469074503,"274151322000083","219011344069620",0.00,27.80,0,292.16,299.07,0.0,0.0,0.000,750296.1,750296.1,33369,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074532,779285.00
07/21/2016 00:15,2,0.000,ALERT,212.16,297.26,60.007,1469074503,"274151322000076","219011344069620",0.00,28.00,0,291.55,299.07,0.0,0.0,0.000,799854.9,799854.9,33377,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074534,779286.00
07/21/2016 00:15,2,0.000,ALERT,212.83,299.37,60.007,1469074503,"201051344000868","219011344069620",0.00,27.00,0,294.26,300.87,0.0,0.0,0.000,483053.9,483053.9,39700,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074536,779287.00
07/21/2016 00:15,2,0.000,ALERT,211.70,298.47,59.996,1469074503,"274151322000095","219011344069620",0.00,27.50,0,293.06,299.37,0.0,0.0,0.000,791713.7,791713.7,33292,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074538,779288.00
07/21/2016 00:15,2,0.000,ALERT,212.61,298.77,60.002,1469074503,"201051344000988","219011344069620",0.00,27.50,0,291.25,299.67,0.0,0.0,0.000,479658.5,479658.5,39989,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074539,779289.00
07/21/2016 00:15,2,0.000,ALERT,212.83,298.17,60.002,1469074503,"201051344001025","219011344069620",0.00,26.80,0,292.76,300.87,0.0,0.0,0.000,493501.8,493501.8,44491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074541,779290.00
07/21/2016 00:15,2,0.000,ALERT,212.61,298.77,59.996,1469074503,"201051344000458","219011344069620",0.00,27.80,0,293.66,300.87,0.0,0.0,0.000,490553.4,490553.4,39908,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074543,779291.00
07/21/2016 00:15,2,0.000,ALERT,213.29,298.77,59.959,1469074503,"201051344000853","219011344069620",0.00,27.30,0,293.36,300.27,0.0,0.0,0.000,489620.8,489620.8,39522,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074545,779292.00
07/21/2016 00:15,2,0.000,ALERT,213.29,299.07,60.002,1469074503,"201051344000685","219011344069620",0.00,27.30,0,293.06,300.27,0.0,0.0,0.000,493793.1,493793.1,44362,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074547,779293.00
07/21/2016 00:15,2,0.000,ALERT,213.06,298.47,60.002,1469074503,"201051344000917","219011344069620",0.00,28.00,0,292.16,299.67,0.0,0.0,0.000,490668.5,490668.5,44365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074548,779294.00
07/21/2016 00:15,2,0.000,ALERT,213.06,299.07,59.965,1469074503,"201051344001145","219011344069620",0.00,27.00,0,293.96,301.17,0.0,0.0,0.000,495873.0,495873.0,44212,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074550,779295.00
07/21/2016 00:15,2,0.000,ALERT,213.06,298.47,60.002,1469074503,"201051344000651","219011344069620",0.00,26.80,0,292.76,299.97,0.0,0.0,0.000,488600.4,488600.4,44547,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074552,779296.00
07/21/2016 00:15,2,0.000,ALERT,211.25,296.96,60.002,1469074503,"274151322000088","219011344069620",0.00,28.30,0,291.85,298.77,0.0,0.0,0.000,723703.0,723703.0,33008,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074554,779297.00
07/21/2016 00:15,2,0.000,ALERT,212.38,296.66,60.034,1469074503,"274151322000068","219011344069620",0.00,28.50,0,291.25,297.87,0.0,0.0,0.000,617507.2,617507.2,34659,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074556,779298.00
07/21/2016 00:15,2,0.000,ALERT,212.61,299.07,60.002,1469074503,"201051344001135","219011344069620",0.00,27.30,0,293.36,300.57,0.0,0.0,0.000,484645.1,484645.1,44471,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074557,779299.00
07/21/2016 00:15,2,0.000,ALERT,212.38,299.37,60.002,1469074503,"201051344000594","219011344069620",0.00,27.30,0,293.36,300.57,0.0,0.0,0.000,494782.6,494782.6,39953,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074559,779300.00
07/21/2016 00:15,2,0.000,ALERT,213.06,299.07,60.012,1469074503,"201051344001203","219011344069620",0.00,27.30,0,293.06,302.07,0.0,0.0,0.000,492296.6,492296.6,44532,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074561,779301.00
07/21/2016 00:15,2,0.000,ALERT,211.70,298.17,59.949,1469074503,"274151322000054","219011344069620",0.00,28.50,0,292.16,299.37,0.0,0.0,0.000,738884.0,738884.0,33039,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074563,779302.00
07/21/2016 00:15,2,0.000,ALERT,212.83,298.77,60.002,1469074503,"201051344000867","219011344069620",0.00,27.50,0,293.36,300.57,0.0,0.0,0.000,482133.9,482133.9,39962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074565,779303.00
07/21/2016 00:15,2,0.000,ALERT,213.06,299.07,59.991,1469074503,"201051344001093","219011344069620",0.00,27.80,0,293.06,300.27,0.0,0.0,0.000,490102.9,490102.9,44424,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074566,779304.00
07/21/2016 00:15,2,0.000,ALERT,212.61,298.77,60.002,1469074503,"201051344000900","219011344069620",0.00,27.30,0,293.06,299.97,0.0,0.0,0.000,498278.9,498278.9,39353,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074568,779305.00
07/21/2016 00:15,2,0.000,ALERT,213.06,298.47,60.002,1469074503,"201051344000648","219011344069620",0.00,26.80,0,293.06,300.27,0.0,0.0,0.000,488661.3,488661.3,39644,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074570,779306.00
07/21/2016 00:15,2,0.000,ALERT,212.83,299.67,60.007,1469074503,"201051344000569","219011344069620",0.00,27.30,0,293.96,300.87,0.0,0.0,0.000,498957.5,498957.5,39267,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074572,779307.00
07/21/2016 00:15,2,0.000,ALERT,212.83,299.07,59.996,1469074503,"201051344000983","219011344069620",0.00,27.50,0,293.96,300.57,0.0,0.0,0.000,490830.2,490830.2,39759,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469074573,779308.00
07/21/2016 00:15,2,0.000,ALERT,212.83,298.47,60.007,1469074503,"201051344001158","219011344069620",0.00,27.00,0,292.76,299.37,0.0,0.0,0.000,483955.5,483955.5,40028,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074575,779309.00
07/21/2016 00:15,2,0.000,ALERT,213.06,299.07,60.002,1469074503,"201051344000576","219011344069620",0.00,27.00,0,293.66,300.27,0.0,0.0,0.000,491262.0,491262.0,39432,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074577,779310.00
07/21/2016 00:15,2,0.000,ALERT,211.93,296.66,59.996,1469074503,"274151322000087","219011344069620",0.00,28.80,0,291.25,298.47,0.0,0.0,0.000,711834.9,711834.9,33210,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469074579,779311.00
07/21/2016 00:30,2,0.000,ALERT,213.51,299.37,59.965,1469075403,"201051344000645","219011344069620",0.00,27.50,0,296.96,300.87,0.0,0.0,0.000,490846.9,490846.9,39559,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075405,779312.00
07/21/2016 00:30,2,0.000,ALERT,212.16,297.26,59.959,1469075403,"274151322000085","219011344069620",0.00,28.00,0,296.36,299.67,0.0,0.0,0.000,739722.0,739722.0,33047,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075407,779313.00
07/21/2016 00:30,2,0.000,ALERT,213.51,299.07,59.959,1469075403,"201051344000633","219011344069620",0.00,27.00,0,295.16,300.27,0.0,0.0,0.000,482104.5,482104.5,40045,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075409,779314.00
07/21/2016 00:30,2,0.000,ALERT,213.06,299.37,59.959,1469075403,"201051344000469","219011344069620",0.00,26.80,0,295.76,300.27,0.0,0.0,0.000,484125.6,484125.6,39987,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075410,779315.00
07/21/2016 00:30,2,0.000,ALERT,212.61,299.07,59.954,1469075403,"201051344000646","219011344069620",0.00,27.00,0,296.06,300.57,0.0,0.0,0.000,485895.9,485895.9,44532,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469075412,779316.00
07/21/2016 00:30,2,0.000,ALERT,211.70,296.66,59.954,1469075403,"274151322000052","219011344069620",0.00,28.30,0,295.46,299.97,0.0,0.0,0.000,757115.3,757115.3,33290,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075414,779317.00
07/21/2016 00:30,2,0.000,ALERT,213.06,299.37,59.944,1469075403,"201051344000585","219011344069620",0.00,27.30,0,296.36,301.17,0.0,0.0,0.000,494261.6,494261.6,44537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075416,779318.00
07/21/2016 00:30,2,0.000,ALERT,212.83,299.67,59.965,1469075403,"201051344001230","219011344069620",0.00,27.00,0,297.26,301.17,0.0,0.0,0.000,489308.7,489308.7,44353,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075418,779319.00
07/21/2016 00:30,2,0.000,ALERT,213.29,299.97,59.970,1469075403,"201051344000582","219011344069620",0.00,27.00,0,297.87,301.47,0.0,0.0,0.000,482319.5,482319.5,44478,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075420,779320.00
07/21/2016 00:30,2,0.000,ALERT,212.61,299.37,59.954,1469075403,"201051344000955","219011344069620",0.00,27.30,0,296.96,300.87,0.0,0.0,0.000,495547.2,495547.2,44432,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075421,779321.00
07/21/2016 00:30,2,0.000,ALERT,211.93,296.66,59.954,1469075403,"274151322000094","219011344069620",0.00,27.80,0,295.76,299.07,0.0,0.0,0.000,617420.0,617420.0,34449,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075423,779322.00
07/21/2016 00:30,2,0.000,ALERT,212.83,299.67,59.996,1469075403,"201051344000579","219011344069620",0.00,27.50,0,297.57,301.47,0.0,0.0,0.000,498176.5,498176.5,20054,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075425,779323.00
07/21/2016 00:30,2,0.000,ALERT,212.83,299.67,59.933,1469075403,"201051344000890","219011344069620",0.00,27.30,0,297.57,302.07,0.0,0.0,0.000,492797.3,492797.3,44438,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075427,779324.00
07/21/2016 00:30,2,0.000,ALERT,213.06,299.07,59.949,1469075403,"201051344000438","219011344069620",0.00,27.00,0,297.26,301.47,0.0,0.0,0.000,494485.7,494485.7,44443,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075429,779325.00
07/21/2016 00:30,2,0.000,ALERT,213.06,298.17,59.970,1469075403,"201051344000417","219011344069620",0.00,27.30,0,296.36,300.27,0.0,0.0,0.000,486303.6,486303.6,44600,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075430,779326.00
07/21/2016 00:30,2,0.000,ALERT,211.93,297.26,59.970,1469075403,"274151322000083","219011344069620",0.00,27.80,0,296.06,299.67,0.0,0.0,0.000,750296.1,750296.1,33371,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075432,779327.00
07/21/2016 00:30,2,0.000,ALERT,212.38,296.66,59.944,1469075403,"274151322000076","219011344069620",0.00,27.80,0,295.76,299.97,0.0,0.0,0.000,799854.9,799854.9,33379,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075434,779328.00
07/21/2016 00:30,2,0.000,ALERT,212.83,299.67,59.954,1469075403,"201051344000868","219011344069620",0.00,27.00,0,297.26,301.77,0.0,0.0,0.000,483053.9,483053.9,39702,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075436,779329.00
07/21/2016 00:30,2,0.000,ALERT,211.70,297.87,59.933,1469075403,"274151322000095","219011344069620",0.00,27.50,0,297.26,300.27,0.0,0.0,0.000,791713.7,791713.7,33294,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469075438,779330.00
07/21/2016 00:30,2,0.000,ALERT,212.83,299.07,59.933,1469075403,"201051344000988","219011344069620",0.00,27.50,0,294.26,300.57,0.0,0.0,0.000,479658.5,479658.5,39991,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075439,779331.00
07/21/2016 00:30,2,0.000,ALERT,212.83,298.77,59.949,1469075403,"201051344001025","219011344069620",0.00,26.80,0,296.66,301.77,0.0,0.0,0.000,493501.8,493501.8,44493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075441,779332.00
07/21/2016 00:30,2,0.000,ALERT,212.83,299.37,59.933,1469075403,"201051344000458","219011344069620",0.00,27.80,0,296.96,301.77,0.0,0.0,0.000,490553.4,490553.4,39910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075443,779333.00
07/21/2016 00:30,2,0.000,ALERT,213.51,298.77,59.970,1469075403,"201051344000853","219011344069620",0.00,27.00,0,296.66,301.17,0.0,0.0,0.000,489620.8,489620.8,39524,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075445,779334.00
07/21/2016 00:30,2,0.000,ALERT,213.29,299.07,59.991,1469075403,"201051344000685","219011344069620",0.00,27.30,0,296.96,300.87,0.0,0.0,0.000,493793.1,493793.1,44364,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075447,779335.00
07/21/2016 00:30,2,0.000,ALERT,213.06,298.77,59.949,1469075403,"201051344000917","219011344069620",0.00,28.00,0,296.06,300.57,0.0,0.0,0.000,490668.5,490668.5,44367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075448,779336.00
07/21/2016 00:30,2,0.000,ALERT,213.29,299.37,59.959,1469075403,"201051344001145","219011344069620",0.00,27.00,0,297.26,302.07,0.0,0.0,0.000,495873.0,495873.0,44214,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075450,779337.00
07/21/2016 00:30,2,0.000,ALERT,213.06,298.17,59.949,1469075403,"201051344000651","219011344069620",0.00,26.80,0,296.66,300.57,0.0,0.0,0.000,488600.4,488600.4,44549,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075452,779338.00
07/21/2016 00:30,2,0.000,ALERT,211.25,296.96,59.965,1469075403,"274151322000088","219011344069620",0.00,28.30,0,295.76,299.37,0.0,0.0,0.000,723703.0,723703.0,33010,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075454,779339.00
07/21/2016 00:30,2,0.000,ALERT,212.61,296.36,59.944,1469075403,"274151322000068","219011344069620",0.00,28.50,0,295.46,298.47,0.0,0.0,0.000,617507.2,617507.2,34661,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075456,779340.00
07/21/2016 00:30,2,0.000,ALERT,212.83,299.07,59.965,1469075403,"201051344001135","219011344069620",0.00,27.00,0,297.26,301.47,0.0,0.0,0.000,484645.1,484645.1,44473,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075458,779341.00
07/21/2016 00:30,2,0.000,ALERT,212.83,299.97,59.965,1469075403,"201051344000594","219011344069620",0.00,27.30,0,296.96,301.47,0.0,0.0,0.000,494782.6,494782.6,39955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469075459,779342.00
07/21/2016 00:30,2,0.000,ALERT,213.06,298.77,59.970,1469075403,"201051344001203","219011344069620",0.00,27.30,0,297.26,302.68,0.0,0.0,0.000,492296.6,492296.6,44534,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075461,779343.00
07/21/2016 00:30,2,0.000,ALERT,211.93,297.57,59.954,1469075403,"274151322000054","219011344069620",0.00,28.50,0,296.36,299.97,0.0,0.0,0.000,738884.0,738884.0,33041,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075463,779344.00
07/21/2016 00:30,2,0.000,ALERT,213.06,298.77,59.996,1469075403,"201051344000867","219011344069620",0.00,27.50,0,296.96,301.47,0.0,0.0,0.000,482133.9,482133.9,39964,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075465,779345.00
07/21/2016 00:30,2,0.000,ALERT,213.06,299.37,59.959,1469075403,"201051344001093","219011344069620",0.00,27.50,0,297.26,300.87,0.0,0.0,0.000,490102.9,490102.9,44426,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075467,779346.00
07/21/2016 00:30,2,0.000,ALERT,212.83,299.37,59.954,1469075403,"201051344000900","219011344069620",0.00,27.00,0,296.96,300.87,0.0,0.0,0.000,498278.9,498278.9,39355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075468,779347.00
07/21/2016 00:30,2,0.000,ALERT,213.06,298.47,59.949,1469075403,"201051344000648","219011344069620",0.00,26.80,0,296.36,301.17,0.0,0.0,0.000,488661.3,488661.3,39646,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075470,779348.00
07/21/2016 00:30,2,0.000,ALERT,213.06,299.67,59.959,1469075403,"201051344000569","219011344069620",0.00,27.30,0,297.87,301.77,0.0,0.0,0.000,498957.5,498957.5,39269,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075472,779349.00
07/21/2016 00:30,2,0.000,ALERT,213.06,299.67,59.938,1469075403,"201051344000983","219011344069620",0.00,27.30,0,297.57,301.47,0.0,0.0,0.000,490830.2,490830.2,39761,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075474,779350.00
07/21/2016 00:30,2,0.000,ALERT,212.83,298.77,59.912,1469075403,"201051344001158","219011344069620",0.00,27.00,0,296.06,300.27,0.0,0.0,0.000,483955.5,483955.5,40030,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075476,779351.00
07/21/2016 00:30,2,0.000,ALERT,213.51,299.67,59.944,1469075403,"201051344000576","219011344069620",0.00,27.00,0,296.66,300.87,0.0,0.0,0.000,491262.0,491262.0,39434,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075477,779352.00
07/21/2016 00:30,2,0.000,ALERT,212.16,296.96,59.986,1469075403,"274151322000087","219011344069620",0.00,28.50,0,295.46,299.37,0.0,0.0,0.000,711834.9,711834.9,33212,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469075479,779353.00
07/21/2016 00:45,2,0.000,ALERT,212.61,298.77,59.996,1469076303,"274151322000085","219011344069620",0.00,28.00,0,295.76,300.27,0.0,0.0,0.000,739722.0,739722.0,33049,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076306,779354.00
07/21/2016 00:45,2,0.000,ALERT,213.96,299.37,60.002,1469076303,"201051344000633","219011344069620",0.00,26.80,0,295.46,300.57,0.0,0.0,0.000,482104.5,482104.5,40047,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076308,779355.00
07/21/2016 00:45,2,0.000,ALERT,213.29,299.67,60.002,1469076303,"201051344000469","219011344069620",0.00,26.80,0,296.06,300.87,0.0,0.0,0.000,484125.6,484125.6,39989,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076310,779356.00
07/21/2016 00:45,2,0.000,ALERT,213.06,299.97,60.023,1469076303,"201051344000646","219011344069620",0.00,27.00,0,296.06,301.17,0.0,0.0,0.000,485895.9,485895.9,44534,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469076311,779357.00
07/21/2016 00:45,2,0.000,ALERT,212.16,299.37,59.991,1469076303,"274151322000052","219011344069620",0.00,28.00,0,295.46,300.57,0.0,0.0,0.000,757115.3,757115.3,33292,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076313,779358.00
07/21/2016 00:45,2,0.000,ALERT,213.51,299.97,59.996,1469076303,"201051344000585","219011344069620",0.00,27.30,0,296.66,301.47,0.0,0.0,0.000,494261.6,494261.6,44539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076315,779359.00
07/21/2016 00:45,2,0.000,ALERT,213.29,300.27,59.996,1469076303,"201051344001230","219011344069620",0.00,27.00,0,297.26,301.77,0.0,0.0,0.000,489308.7,489308.7,44355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076317,779360.00
07/21/2016 00:45,2,0.000,ALERT,213.74,300.57,59.991,1469076303,"201051344000582","219011344069620",0.00,27.00,0,297.87,302.07,0.0,0.0,0.000,482319.5,482319.5,44480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469076319,779361.00
07/21/2016 00:45,2,0.000,ALERT,213.06,299.97,59.991,1469076303,"201051344000955","219011344069620",0.00,27.30,0,297.57,301.47,0.0,0.0,0.000,495547.2,495547.2,44434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076320,779362.00
07/21/2016 00:45,2,0.000,ALERT,212.61,298.17,59.986,1469076303,"274151322000094","219011344069620",0.00,27.80,0,295.46,299.67,0.0,0.0,0.000,617420.0,617420.0,34451,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076322,779363.00
07/21/2016 00:45,2,0.000,ALERT,213.06,299.67,59.991,1469076303,"201051344000579","219011344069620",0.00,27.30,0,297.87,302.07,0.0,0.0,0.000,498176.5,498176.5,20056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076324,779364.00
07/21/2016 00:45,2,0.000,ALERT,213.29,300.27,59.996,1469076303,"201051344000890","219011344069620",0.00,27.30,0,297.87,302.68,0.0,0.0,0.000,492797.3,492797.3,44440,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469076326,779365.00
07/21/2016 00:45,2,0.000,ALERT,213.51,299.67,59.949,1469076303,"201051344000438","219011344069620",0.00,27.00,0,297.57,301.77,0.0,0.0,0.000,494485.7,494485.7,44445,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076328,779366.00
07/21/2016 00:45,2,0.000,ALERT,213.51,299.07,59.991,1469076303,"201051344000417","219011344069620",0.00,27.30,0,296.66,300.87,0.0,0.0,0.000,486303.6,486303.6,44602,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076330,779367.00
07/21/2016 00:45,2,0.000,ALERT,212.61,299.07,59.991,1469076303,"274151322000083","219011344069620",0.00,27.80,0,295.76,300.27,0.0,0.0,0.000,750296.1,750296.1,33373,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076331,779368.00
07/21/2016 00:45,2,0.000,ALERT,212.83,298.17,59.986,1469076303,"274151322000076","219011344069620",0.00,27.80,0,295.76,300.27,0.0,0.0,0.000,799854.9,799854.9,33381,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076333,779369.00
07/21/2016 00:45,2,0.000,ALERT,213.29,300.57,60.002,1469076303,"201051344000868","219011344069620",0.00,27.00,0,298.17,302.07,0.0,0.0,0.000,483053.9,483053.9,39704,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076335,779370.00
07/21/2016 00:45,2,0.000,ALERT,212.38,299.37,59.986,1469076303,"274151322000095","219011344069620",0.00,27.50,0,296.36,300.87,0.0,0.0,0.000,791713.7,791713.7,33296,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076337,779371.00
07/21/2016 00:45,2,0.000,ALERT,213.29,299.67,60.028,1469076303,"201051344000988","219011344069620",0.00,27.30,0,294.86,301.17,0.0,0.0,0.000,479658.5,479658.5,39993,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076339,779372.00
