ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 00:45,2,0.000,ALERT,213.29,299.37,59.991,1469076303,"201051344001025","219011344069620",0.00,26.80,0,297.26,302.07,0.0,0.0,0.000,493501.8,493501.8,44495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076340,779373.00
07/21/2016 00:45,2,0.000,ALERT,213.29,300.57,60.002,1469076303,"201051344000458","219011344069620",0.00,27.80,0,297.57,302.37,0.0,0.0,0.000,490553.4,490553.4,39912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076342,779374.00
07/21/2016 00:45,2,0.000,ALERT,213.96,299.97,59.991,1469076303,"201051344000853","219011344069620",0.00,27.00,0,296.96,301.77,0.0,0.0,0.000,489620.8,489620.8,39526,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076344,779375.00
07/21/2016 00:45,2,0.000,ALERT,213.74,299.97,60.002,1469076303,"201051344000685","219011344069620",0.00,27.30,0,296.96,301.47,0.0,0.0,0.000,493793.1,493793.1,44366,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469076346,779376.00
07/21/2016 00:45,2,0.000,ALERT,213.29,299.67,59.991,1469076303,"201051344000917","219011344069620",0.00,27.80,0,296.06,300.87,0.0,0.0,0.000,490668.5,490668.5,44369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076348,779377.00
07/21/2016 00:45,2,0.000,ALERT,213.74,300.57,59.981,1469076303,"201051344001145","219011344069620",0.00,27.00,0,297.57,302.37,0.0,0.0,0.000,495873.0,495873.0,44216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076349,779378.00
07/21/2016 00:45,2,0.000,ALERT,213.74,299.37,59.996,1469076303,"201051344000651","219011344069620",0.00,26.80,0,296.66,301.17,0.0,0.0,0.000,488600.4,488600.4,44551,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076351,779379.00
07/21/2016 00:45,2,0.000,ALERT,211.93,298.17,59.996,1469076303,"274151322000088","219011344069620",0.00,28.30,0,295.76,299.97,0.0,0.0,0.000,723703.0,723703.0,33012,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469076353,779380.00
07/21/2016 00:45,2,0.000,ALERT,213.06,297.57,59.996,1469076303,"274151322000068","219011344069620",0.00,28.30,0,294.86,299.07,0.0,0.0,0.000,617507.2,617507.2,34663,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076355,779381.00
07/21/2016 00:45,2,0.000,ALERT,213.06,299.67,59.959,1469076303,"201051344001135","219011344069620",0.00,27.00,0,297.26,301.77,0.0,0.0,0.000,484645.1,484645.1,44475,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076357,779382.00
07/21/2016 00:45,2,0.000,ALERT,213.06,300.57,59.996,1469076303,"201051344000594","219011344069620",0.00,27.30,0,296.96,301.77,0.0,0.0,0.000,494782.6,494782.6,39957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469076358,779383.00
07/21/2016 00:45,2,0.000,ALERT,213.51,299.67,60.002,1469076303,"201051344001203","219011344069620",0.00,27.30,0,297.26,303.28,0.0,0.0,0.000,492296.6,492296.6,44536,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076360,779384.00
07/21/2016 00:45,2,0.000,ALERT,212.38,299.07,60.012,1469076303,"274151322000054","219011344069620",0.00,28.50,0,296.06,300.57,0.0,0.0,0.000,738884.0,738884.0,33043,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076362,779385.00
07/21/2016 00:45,2,0.000,ALERT,213.51,299.97,59.996,1469076303,"201051344000867","219011344069620",0.00,27.50,0,297.26,302.07,0.0,0.0,0.000,482133.9,482133.9,39966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469076364,779386.00
07/21/2016 00:45,2,0.000,ALERT,213.29,299.67,59.991,1469076303,"201051344001093","219011344069620",0.00,27.50,0,296.96,301.47,0.0,0.0,0.000,490102.9,490102.9,44428,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076365,779387.00
07/21/2016 00:45,2,0.000,ALERT,213.29,300.27,60.007,1469076303,"201051344000900","219011344069620",0.00,27.00,0,297.26,301.17,0.0,0.0,0.000,498278.9,498278.9,39357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076367,779388.00
07/21/2016 00:45,2,0.000,ALERT,213.51,299.07,60.007,1469076303,"201051344000648","219011344069620",0.00,26.80,0,296.96,301.47,0.0,0.0,0.000,488661.3,488661.3,39648,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076369,779389.00
07/21/2016 00:45,2,0.000,ALERT,213.29,300.27,60.007,1469076303,"201051344000569","219011344069620",0.00,27.30,0,297.87,302.07,0.0,0.0,0.000,498957.5,498957.5,39271,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076371,779390.00
07/21/2016 00:45,2,0.000,ALERT,213.29,299.97,59.996,1469076303,"201051344000983","219011344069620",0.00,27.30,0,297.87,302.07,0.0,0.0,0.000,490830.2,490830.2,39763,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076373,779391.00
07/21/2016 00:45,2,0.000,ALERT,213.29,299.07,60.002,1469076303,"201051344001158","219011344069620",0.00,26.80,0,296.66,300.87,0.0,0.0,0.000,483955.5,483955.5,40032,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076375,779392.00
07/21/2016 00:45,2,0.000,ALERT,213.74,300.27,59.996,1469076303,"201051344000576","219011344069620",0.00,27.00,0,297.26,301.47,0.0,0.0,0.000,491262.0,491262.0,39436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076376,779393.00
07/21/2016 00:45,2,0.000,ALERT,212.61,298.77,60.018,1469076303,"274151322000087","219011344069620",0.00,28.50,0,295.46,299.97,0.0,0.0,0.000,711834.9,711834.9,33214,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076378,779394.00
07/21/2016 00:45,2,0.000,ALERT,213.74,299.67,59.991,1469076303,"201051344000645","219011344069620",0.00,27.50,0,297.26,301.17,0.0,0.0,0.000,490846.9,490846.9,39561,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469076380,779395.00
07/21/2016 01:00,2,0.000,ALERT,212.83,298.17,59.986,1469077203,"201051344000645","219011344069620",0.00,27.50,0,296.66,301.47,0.0,0.0,0.000,490846.9,490846.9,39563,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077205,779396.00
07/21/2016 01:00,2,0.000,ALERT,211.70,296.66,59.959,1469077203,"274151322000085","219011344069620",0.00,28.00,0,294.56,300.27,0.0,0.0,0.000,739722.0,739722.0,33051,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077207,779397.00
07/21/2016 01:00,2,0.000,ALERT,213.06,297.87,60.002,1469077203,"201051344000633","219011344069620",0.00,26.80,0,294.56,300.87,0.0,0.0,0.000,482104.5,482104.5,40049,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077209,779398.00
07/21/2016 01:00,2,0.000,ALERT,212.61,297.87,59.986,1469077203,"201051344000469","219011344069620",0.00,26.80,0,295.46,301.17,0.0,0.0,0.000,484125.6,484125.6,39991,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077211,779399.00
07/21/2016 01:00,2,0.000,ALERT,211.70,297.57,59.991,1469077203,"201051344000646","219011344069620",0.00,27.00,0,295.76,301.47,0.0,0.0,0.000,485895.9,485895.9,44536,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077212,779400.00
07/21/2016 01:00,2,0.000,ALERT,211.48,296.96,59.975,1469077203,"274151322000052","219011344069620",0.00,28.00,0,294.26,300.57,0.0,0.0,0.000,757115.3,757115.3,33294,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077214,779401.00
07/21/2016 01:00,2,0.000,ALERT,212.83,298.47,59.975,1469077203,"201051344000585","219011344069620",0.00,27.30,0,295.76,301.47,0.0,0.0,0.000,494261.6,494261.6,44541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077216,779402.00
07/21/2016 01:00,2,0.000,ALERT,212.38,298.47,59.986,1469077203,"201051344001230","219011344069620",0.00,27.00,0,296.36,301.77,0.0,0.0,0.000,489308.7,489308.7,44357,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077218,779403.00
07/21/2016 01:00,2,0.000,ALERT,212.83,299.07,59.991,1469077203,"201051344000582","219011344069620",0.00,27.00,0,296.96,302.07,0.0,0.0,0.000,482319.5,482319.5,44482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077220,779404.00
07/21/2016 01:00,2,0.000,ALERT,212.16,298.17,59.991,1469077203,"201051344000955","219011344069620",0.00,27.30,0,296.36,301.47,0.0,0.0,0.000,495547.2,495547.2,44436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077222,779405.00
07/21/2016 01:00,2,0.000,ALERT,211.70,296.36,60.028,1469077203,"274151322000094","219011344069620",0.00,27.80,0,294.26,299.67,0.0,0.0,0.000,617420.0,617420.0,34453,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077223,779406.00
07/21/2016 01:00,2,0.000,ALERT,212.38,298.77,60.023,1469077203,"201051344000579","219011344069620",0.00,27.30,0,297.26,302.07,0.0,0.0,0.000,498176.5,498176.5,20058,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469077225,779407.00
07/21/2016 01:00,2,0.000,ALERT,212.38,298.77,59.986,1469077203,"201051344000890","219011344069620",0.00,27.30,0,296.96,302.68,0.0,0.0,0.000,492797.3,492797.3,44442,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077227,779408.00
07/21/2016 01:00,2,0.000,ALERT,212.61,298.17,59.965,1469077203,"201051344000438","219011344069620",0.00,27.00,0,296.66,302.07,0.0,0.0,0.000,494485.7,494485.7,44447,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077229,779409.00
07/21/2016 01:00,2,0.000,ALERT,212.61,297.57,59.986,1469077203,"201051344000417","219011344069620",0.00,27.00,0,295.76,300.57,0.0,0.0,0.000,486303.6,486303.6,44604,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077231,779410.00
07/21/2016 01:00,2,0.000,ALERT,211.70,297.26,59.991,1469077203,"274151322000083","219011344069620",0.00,27.80,0,294.56,300.57,0.0,0.0,0.000,750296.1,750296.1,33375,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077233,779411.00
07/21/2016 01:00,2,0.000,ALERT,212.16,296.36,59.991,1469077203,"274151322000076","219011344069620",0.00,27.80,0,294.26,300.57,0.0,0.0,0.000,799854.9,799854.9,33383,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077234,779412.00
07/21/2016 01:00,2,0.000,ALERT,212.38,298.77,59.996,1469077203,"201051344000868","219011344069620",0.00,27.00,0,297.26,302.37,0.0,0.0,0.000,483053.9,483053.9,39706,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077236,779413.00
07/21/2016 01:00,2,0.000,ALERT,211.70,297.57,59.986,1469077203,"274151322000095","219011344069620",0.00,27.50,0,295.76,300.87,0.0,0.0,0.000,791713.7,791713.7,33298,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469077238,779414.00
07/21/2016 01:00,2,0.000,ALERT,212.38,298.17,59.991,1469077203,"201051344000988","219011344069620",0.00,27.30,0,294.26,301.17,0.0,0.0,0.000,479658.5,479658.5,39995,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469077240,779415.00
07/21/2016 01:00,2,0.000,ALERT,212.38,297.57,59.981,1469077203,"201051344001025","219011344069620",0.00,26.80,0,296.06,302.37,0.0,0.0,0.000,493501.8,493501.8,44497,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077241,779416.00
07/21/2016 01:00,2,0.000,ALERT,212.38,298.47,60.023,1469077203,"201051344000458","219011344069620",0.00,27.50,0,296.96,302.37,0.0,0.0,0.000,490553.4,490553.4,39914,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077243,779417.00
07/21/2016 01:00,2,0.000,ALERT,213.06,298.17,59.986,1469077203,"201051344000853","219011344069620",0.00,27.00,0,296.66,301.77,0.0,0.0,0.000,489620.8,489620.8,39528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469077245,779418.00
07/21/2016 01:00,2,0.000,ALERT,212.83,298.17,59.986,1469077203,"201051344000685","219011344069620",0.00,27.30,0,296.36,301.47,0.0,0.0,0.000,493793.1,493793.1,44368,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077247,779419.00
07/21/2016 01:00,2,0.000,ALERT,212.61,297.87,59.981,1469077203,"201051344000917","219011344069620",0.00,27.80,0,295.16,301.17,0.0,0.0,0.000,490668.5,490668.5,44371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077249,779420.00
07/21/2016 01:00,2,0.000,ALERT,212.83,298.77,59.986,1469077203,"201051344001145","219011344069620",0.00,27.00,0,296.96,302.37,0.0,0.0,0.000,495873.0,495873.0,44218,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469077251,779421.00
07/21/2016 01:00,2,0.000,ALERT,212.83,297.87,60.028,1469077203,"201051344000651","219011344069620",0.00,26.80,0,295.76,301.17,0.0,0.0,0.000,488600.4,488600.4,44553,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469077253,779422.00
07/21/2016 01:00,2,0.000,ALERT,211.25,296.96,59.965,1469077203,"274151322000088","219011344069620",0.00,28.00,0,294.26,299.97,0.0,0.0,0.000,723703.0,723703.0,33014,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077254,779423.00
07/21/2016 01:00,2,0.000,ALERT,212.16,296.06,59.981,1469077203,"274151322000068","219011344069620",0.00,28.30,0,293.96,299.37,0.0,0.0,0.000,617507.2,617507.2,34665,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077256,779424.00
07/21/2016 01:00,2,0.000,ALERT,212.38,298.17,59.986,1469077203,"201051344001135","219011344069620",0.00,27.00,0,296.36,301.77,0.0,0.0,0.000,484645.1,484645.1,44477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077258,779425.00
07/21/2016 01:00,2,0.000,ALERT,212.38,299.07,60.018,1469077203,"201051344000594","219011344069620",0.00,27.30,0,296.36,302.07,0.0,0.0,0.000,494782.6,494782.6,39959,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077260,779426.00
07/21/2016 01:00,2,0.000,ALERT,212.61,297.87,59.981,1469077203,"201051344001203","219011344069620",0.00,27.00,0,296.36,303.28,0.0,0.0,0.000,492296.6,492296.6,44538,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469077262,779427.00
07/21/2016 01:00,2,0.000,ALERT,211.48,297.57,59.986,1469077203,"274151322000054","219011344069620",0.00,28.50,0,294.56,300.57,0.0,0.0,0.000,738884.0,738884.0,33045,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077263,779428.00
07/21/2016 01:00,2,0.000,ALERT,212.83,298.17,59.981,1469077203,"201051344000867","219011344069620",0.00,27.50,0,296.66,302.07,0.0,0.0,0.000,482133.9,482133.9,39968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077265,779429.00
07/21/2016 01:00,2,0.000,ALERT,212.61,298.17,59.938,1469077203,"201051344001093","219011344069620",0.00,27.50,0,296.36,300.87,0.0,0.0,0.000,490102.9,490102.9,44430,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469077267,779430.00
07/21/2016 01:00,2,0.000,ALERT,212.38,298.17,59.975,1469077203,"201051344000900","219011344069620",0.00,27.00,0,296.36,301.17,0.0,0.0,0.000,498278.9,498278.9,39359,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077269,779431.00
07/21/2016 01:00,2,0.000,ALERT,212.83,297.57,59.944,1469077203,"201051344000648","219011344069620",0.00,26.80,0,296.36,301.77,0.0,0.0,0.000,488661.3,488661.3,39650,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077271,779432.00
07/21/2016 01:00,2,0.000,ALERT,212.61,298.77,59.986,1469077203,"201051344000569","219011344069620",0.00,27.30,0,297.26,302.37,0.0,0.0,0.000,498957.5,498957.5,39273,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077273,779433.00
07/21/2016 01:00,2,0.000,ALERT,212.38,298.47,59.975,1469077203,"201051344000983","219011344069620",0.00,27.30,0,297.26,302.07,0.0,0.0,0.000,490830.2,490830.2,39765,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077274,779434.00
07/21/2016 01:00,2,0.000,ALERT,212.61,297.87,59.986,1469077203,"201051344001158","219011344069620",0.00,26.80,0,295.76,300.87,0.0,0.0,0.000,483955.5,483955.5,40034,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077276,779435.00
07/21/2016 01:00,2,0.000,ALERT,212.83,298.47,59.991,1469077203,"201051344000576","219011344069620",0.00,27.00,0,296.36,301.47,0.0,0.0,0.000,491262.0,491262.0,39438,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469077278,779436.00
07/21/2016 01:00,2,0.000,ALERT,211.48,295.76,59.991,1469077203,"274151322000087","219011344069620",0.00,28.50,0,293.66,299.97,0.0,0.0,0.000,711834.9,711834.9,33216,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469077280,779437.00
07/21/2016 01:15,2,0.000,ALERT,213.29,298.47,60.007,1469078103,"201051344000645","219011344069620",0.00,27.50,0,296.36,299.97,0.0,0.0,0.000,490846.9,490846.9,39565,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078105,779438.00
07/21/2016 01:15,2,0.000,ALERT,212.16,297.57,59.991,1469078103,"274151322000085","219011344069620",0.00,28.00,0,295.16,299.37,0.0,0.0,0.000,739722.0,739722.0,33053,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078106,779439.00
07/21/2016 01:15,2,0.000,ALERT,213.51,298.17,59.970,1469078103,"201051344000633","219011344069620",0.00,26.80,0,294.26,299.37,0.0,0.0,0.000,482104.5,482104.5,40051,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078108,779440.00
07/21/2016 01:15,2,0.000,ALERT,213.06,298.47,60.002,1469078103,"201051344000469","219011344069620",0.00,26.80,0,294.86,299.67,0.0,0.0,0.000,484125.6,484125.6,39993,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078110,779441.00
07/21/2016 01:15,2,0.000,ALERT,212.61,298.77,59.975,1469078103,"201051344000646","219011344069620",0.00,27.00,0,295.16,299.97,0.0,0.0,0.000,485895.9,485895.9,44538,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078112,779442.00
07/21/2016 01:15,2,0.000,ALERT,211.93,298.47,59.954,1469078103,"274151322000052","219011344069620",0.00,28.00,0,294.86,299.37,0.0,0.0,0.000,757115.3,757115.3,33296,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078114,779443.00
07/21/2016 01:15,2,0.000,ALERT,213.06,299.37,59.986,1469078103,"201051344000585","219011344069620",0.00,27.30,0,295.76,300.27,0.0,0.0,0.000,494261.6,494261.6,44543,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078116,779444.00
07/21/2016 01:15,2,0.000,ALERT,212.83,299.37,60.002,1469078103,"201051344001230","219011344069620",0.00,27.00,0,296.66,300.57,0.0,0.0,0.000,489308.7,489308.7,44359,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078118,779445.00
07/21/2016 01:15,2,0.000,ALERT,213.51,299.97,59.986,1469078103,"201051344000582","219011344069620",0.00,27.00,0,296.66,300.87,0.0,0.0,0.000,482319.5,482319.5,44484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078120,779446.00
07/21/2016 01:15,2,0.000,ALERT,212.61,299.07,59.949,1469078103,"201051344000955","219011344069620",0.00,27.30,0,296.36,299.97,0.0,0.0,0.000,495547.2,495547.2,44438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078122,779447.00
07/21/2016 01:15,2,0.000,ALERT,212.38,296.96,59.991,1469078103,"274151322000094","219011344069620",0.00,27.80,0,294.56,298.47,0.0,0.0,0.000,617420.0,617420.0,34455,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078124,779448.00
07/21/2016 01:15,2,0.000,ALERT,212.83,299.37,59.991,1469078103,"201051344000579","219011344069620",0.00,27.30,0,296.96,300.57,0.0,0.0,0.000,498176.5,498176.5,20060,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078125,779449.00
07/21/2016 01:15,2,0.000,ALERT,213.06,299.67,59.996,1469078103,"201051344000890","219011344069620",0.00,27.30,0,296.66,301.47,0.0,0.0,0.000,492797.3,492797.3,44444,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078127,779450.00
07/21/2016 01:15,2,0.000,ALERT,213.29,299.37,59.996,1469078103,"201051344000438","219011344069620",0.00,27.00,0,296.66,300.57,0.0,0.0,0.000,494485.7,494485.7,44449,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078129,779451.00
07/21/2016 01:15,2,0.000,ALERT,213.06,298.77,59.996,1469078103,"201051344000417","219011344069620",0.00,27.30,0,295.76,299.37,0.0,0.0,0.000,486303.6,486303.6,44606,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078131,779452.00
07/21/2016 01:15,2,0.000,ALERT,212.16,297.87,59.991,1469078103,"274151322000083","219011344069620",0.00,27.80,0,295.46,299.37,0.0,0.0,0.000,750296.1,750296.1,33377,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078132,779453.00
07/21/2016 01:15,2,0.000,ALERT,212.61,297.57,60.002,1469078103,"274151322000076","219011344069620",0.00,27.80,0,294.86,299.37,0.0,0.0,0.000,799854.9,799854.9,33385,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078134,779454.00
07/21/2016 01:15,2,0.000,ALERT,212.83,299.37,59.996,1469078103,"201051344000868","219011344069620",0.00,27.00,0,296.96,300.87,0.0,0.0,0.000,483053.9,483053.9,39708,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078136,779455.00
07/21/2016 01:15,2,0.000,ALERT,212.16,298.47,59.975,1469078103,"274151322000095","219011344069620",0.00,27.50,0,296.36,299.67,0.0,0.0,0.000,791713.7,791713.7,33300,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078138,779456.00
07/21/2016 01:15,2,0.000,ALERT,212.83,299.07,59.996,1469078103,"201051344000988","219011344069620",0.00,27.30,0,293.66,299.67,0.0,0.0,0.000,479658.5,479658.5,39997,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078140,779457.00
07/21/2016 01:15,2,0.000,ALERT,212.83,298.47,60.002,1469078103,"201051344001025","219011344069620",0.00,26.80,0,295.76,300.87,0.0,0.0,0.000,493501.8,493501.8,44499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078141,779458.00
07/21/2016 01:15,2,0.000,ALERT,212.83,299.07,59.991,1469078103,"201051344000458","219011344069620",0.00,27.50,0,296.36,300.87,0.0,0.0,0.000,490553.4,490553.4,39916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078143,779459.00
07/21/2016 01:15,2,0.000,ALERT,213.51,298.77,59.991,1469078103,"201051344000853","219011344069620",0.00,27.00,0,296.36,300.27,0.0,0.0,0.000,489620.8,489620.8,39530,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078145,779460.00
07/21/2016 01:15,2,0.000,ALERT,213.29,299.07,59.996,1469078103,"201051344000685","219011344069620",0.00,27.30,0,296.36,300.27,0.0,0.0,0.000,493793.1,493793.1,44370,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078147,779461.00
07/21/2016 01:15,2,0.000,ALERT,213.06,298.77,59.970,1469078103,"201051344000917","219011344069620",0.00,27.80,0,295.46,299.67,0.0,0.0,0.000,490668.5,490668.5,44373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078149,779462.00
07/21/2016 01:15,2,0.000,ALERT,213.29,299.67,59.996,1469078103,"201051344001145","219011344069620",0.00,27.00,0,296.96,301.17,0.0,0.0,0.000,495873.0,495873.0,44220,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078150,779463.00
07/21/2016 01:15,2,0.000,ALERT,213.06,298.47,60.007,1469078103,"201051344000651","219011344069620",0.00,26.80,0,296.06,299.97,0.0,0.0,0.000,488600.4,488600.4,44555,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078152,779464.00
07/21/2016 01:15,2,0.000,ALERT,211.70,297.87,60.012,1469078103,"274151322000088","219011344069620",0.00,28.30,0,295.46,299.07,0.0,0.0,0.000,723703.0,723703.0,33016,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078154,779465.00
07/21/2016 01:15,2,0.000,ALERT,212.61,296.66,59.991,1469078103,"274151322000068","219011344069620",0.00,28.50,0,294.86,298.17,0.0,0.0,0.000,617507.2,617507.2,34667,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078156,779466.00
07/21/2016 01:15,2,0.000,ALERT,212.61,299.07,59.954,1469078103,"201051344001135","219011344069620",0.00,27.00,0,296.36,300.57,0.0,0.0,0.000,484645.1,484645.1,44479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078158,779467.00
07/21/2016 01:15,2,0.000,ALERT,212.83,299.67,60.028,1469078103,"201051344000594","219011344069620",0.00,27.30,0,296.06,300.57,0.0,0.0,0.000,494782.6,494782.6,39961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078159,779468.00
07/21/2016 01:15,2,0.000,ALERT,213.06,299.07,59.996,1469078103,"201051344001203","219011344069620",0.00,27.30,0,296.06,302.07,0.0,0.0,0.000,492296.6,492296.6,44540,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078161,779469.00
07/21/2016 01:15,2,0.000,ALERT,212.16,298.17,59.991,1469078103,"274151322000054","219011344069620",0.00,28.50,0,295.46,299.37,0.0,0.0,0.000,738884.0,738884.0,33047,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078163,779470.00
07/21/2016 01:15,2,0.000,ALERT,213.06,298.77,59.996,1469078103,"201051344000867","219011344069620",0.00,27.50,0,296.36,300.57,0.0,0.0,0.000,482133.9,482133.9,39970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078165,779471.00
07/21/2016 01:15,2,0.000,ALERT,213.06,299.07,59.996,1469078103,"201051344001093","219011344069620",0.00,27.80,0,296.36,300.27,0.0,0.0,0.000,490102.9,490102.9,44432,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078167,779472.00
07/21/2016 01:15,2,0.000,ALERT,212.83,298.77,59.991,1469078103,"201051344000900","219011344069620",0.00,27.00,0,296.06,299.97,0.0,0.0,0.000,498278.9,498278.9,39361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078168,779473.00
07/21/2016 01:15,2,0.000,ALERT,213.06,298.47,60.002,1469078103,"201051344000648","219011344069620",0.00,26.80,0,295.76,300.27,0.0,0.0,0.000,488661.3,488661.3,39652,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078170,779474.00
07/21/2016 01:15,2,0.000,ALERT,213.06,299.67,60.002,1469078103,"201051344000569","219011344069620",0.00,27.30,0,296.96,300.87,0.0,0.0,0.000,498957.5,498957.5,39275,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078172,779475.00
07/21/2016 01:15,2,0.000,ALERT,212.83,299.37,59.991,1469078103,"201051344000983","219011344069620",0.00,27.30,0,296.66,300.87,0.0,0.0,0.000,490830.2,490830.2,39767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469078174,779476.00
07/21/2016 01:15,2,0.000,ALERT,213.06,298.77,60.002,1469078103,"201051344001158","219011344069620",0.00,26.80,0,295.46,299.67,0.0,0.0,0.000,483955.5,483955.5,40036,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078176,779477.00
07/21/2016 01:15,2,0.000,ALERT,213.29,299.37,59.986,1469078103,"201051344000576","219011344069620",0.00,27.00,0,296.06,300.27,0.0,0.0,0.000,491262.0,491262.0,39440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078178,779478.00
07/21/2016 01:15,2,0.000,ALERT,212.38,297.57,59.991,1469078103,"274151322000087","219011344069620",0.00,28.50,0,294.86,299.07,0.0,0.0,0.000,711834.9,711834.9,33218,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469078180,779479.00
07/21/2016 01:30,2,0.000,ALERT,213.51,299.37,59.975,1469079004,"201051344000645","219011344069620",0.00,27.50,0,296.96,300.87,0.0,0.0,0.000,490846.9,490846.9,39567,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079006,779480.00
07/21/2016 01:30,2,0.000,ALERT,212.61,297.87,59.965,1469079004,"274151322000085","219011344069620",0.00,28.00,0,296.36,299.37,0.0,0.0,0.000,739722.0,739722.0,33055,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079008,779481.00
07/21/2016 01:30,2,0.000,ALERT,213.74,299.07,59.986,1469079004,"201051344000633","219011344069620",0.00,27.00,0,294.56,300.27,0.0,0.0,0.000,482104.5,482104.5,40053,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079009,779482.00
07/21/2016 01:30,2,0.000,ALERT,213.06,299.37,59.970,1469079004,"201051344000469","219011344069620",0.00,26.80,0,295.76,300.27,0.0,0.0,0.000,484125.6,484125.6,39995,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079011,779483.00
07/21/2016 01:30,2,0.000,ALERT,212.61,299.07,59.975,1469079004,"201051344000646","219011344069620",0.00,27.00,0,296.36,300.27,0.0,0.0,0.000,485895.9,485895.9,44540,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079013,779484.00
07/21/2016 01:30,2,0.000,ALERT,212.16,297.57,59.965,1469079004,"274151322000052","219011344069620",0.00,28.30,0,295.76,299.67,0.0,0.0,0.000,757115.3,757115.3,33298,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079015,779485.00
07/21/2016 01:30,2,0.000,ALERT,213.06,299.37,59.996,1469079004,"201051344000585","219011344069620",0.00,27.30,0,296.66,300.57,0.0,0.0,0.000,494261.6,494261.6,44545,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079017,779486.00
07/21/2016 01:30,2,0.000,ALERT,212.83,299.67,59.991,1469079004,"201051344001230","219011344069620",0.00,27.00,0,297.57,300.87,0.0,0.0,0.000,489308.7,489308.7,44361,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079018,779487.00
07/21/2016 01:30,2,0.000,ALERT,213.29,299.97,59.954,1469079004,"201051344000582","219011344069620",0.00,27.00,0,297.87,301.17,0.0,0.0,0.000,482319.5,482319.5,44486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079020,779488.00
07/21/2016 01:30,2,0.000,ALERT,212.61,299.07,59.986,1469079004,"201051344000955","219011344069620",0.00,27.30,0,297.26,300.57,0.0,0.0,0.000,495547.2,495547.2,44440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079022,779489.00
07/21/2016 01:30,2,0.000,ALERT,212.38,297.26,59.970,1469079004,"274151322000094","219011344069620",0.00,27.80,0,295.76,298.77,0.0,0.0,0.000,617420.0,617420.0,34457,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079024,779490.00
07/21/2016 01:30,2,0.000,ALERT,213.06,300.27,59.981,1469079004,"201051344000579","219011344069620",0.00,27.50,0,297.57,301.47,0.0,0.0,0.000,498176.5,498176.5,20062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079026,779491.00
07/21/2016 01:30,2,0.000,ALERT,213.06,299.67,59.986,1469079004,"201051344000890","219011344069620",0.00,27.30,0,297.87,302.07,0.0,0.0,0.000,492797.3,492797.3,44446,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079028,779492.00
07/21/2016 01:30,2,0.000,ALERT,213.29,299.37,59.965,1469079004,"201051344000438","219011344069620",0.00,27.00,0,297.57,301.17,0.0,0.0,0.000,494485.7,494485.7,44451,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079029,779493.00
07/21/2016 01:30,2,0.000,ALERT,213.06,298.47,59.991,1469079004,"201051344000417","219011344069620",0.00,27.30,0,296.96,300.27,0.0,0.0,0.000,486303.6,486303.6,44608,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079031,779494.00
07/21/2016 01:30,2,0.000,ALERT,212.16,298.47,59.986,1469079004,"274151322000083","219011344069620",0.00,27.80,0,296.36,299.67,0.0,0.0,0.000,750296.1,750296.1,33379,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079033,779495.00
07/21/2016 01:30,2,0.000,ALERT,212.83,297.57,59.975,1469079004,"274151322000076","219011344069620",0.00,27.80,0,296.06,299.67,0.0,0.0,0.000,799854.9,799854.9,33387,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079035,779496.00
07/21/2016 01:30,2,0.000,ALERT,213.06,300.27,59.996,1469079004,"201051344000868","219011344069620",0.00,27.00,0,297.57,301.77,0.0,0.0,0.000,483053.9,483053.9,39710,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079037,779497.00
07/21/2016 01:30,2,0.000,ALERT,212.16,298.47,59.981,1469079004,"274151322000095","219011344069620",0.00,27.50,0,297.26,299.97,0.0,0.0,0.000,791713.7,791713.7,33302,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079039,779498.00
07/21/2016 01:30,2,0.000,ALERT,213.06,299.67,59.991,1469079004,"201051344000988","219011344069620",0.00,27.30,0,294.56,300.57,0.0,0.0,0.000,479658.5,479658.5,39999,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079041,779499.00
07/21/2016 01:30,2,0.000,ALERT,212.83,298.47,59.991,1469079004,"201051344001025","219011344069620",0.00,26.80,0,296.96,301.47,0.0,0.0,0.000,493501.8,493501.8,44501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079043,779500.00
07/21/2016 01:30,2,0.000,ALERT,213.06,299.67,60.018,1469079004,"201051344000458","219011344069620",0.00,27.80,0,297.26,301.77,0.0,0.0,0.000,490553.4,490553.4,39918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079045,779501.00
07/21/2016 01:30,2,0.000,ALERT,213.74,299.67,60.007,1469079004,"201051344000853","219011344069620",0.00,27.00,0,297.26,301.17,0.0,0.0,0.000,489620.8,489620.8,39532,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079046,779502.00
07/21/2016 01:30,2,0.000,ALERT,213.29,299.07,59.954,1469079004,"201051344000685","219011344069620",0.00,27.30,0,297.26,300.57,0.0,0.0,0.000,493793.1,493793.1,44372,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079048,779503.00
07/21/2016 01:30,2,0.000,ALERT,212.83,298.47,59.991,1469079004,"201051344000917","219011344069620",0.00,27.80,0,296.06,300.27,0.0,0.0,0.000,490668.5,490668.5,44375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079050,779504.00
07/21/2016 01:30,2,0.000,ALERT,213.29,299.67,59.986,1469079004,"201051344001145","219011344069620",0.00,27.00,0,297.57,301.47,0.0,0.0,0.000,495873.0,495873.0,44222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079052,779505.00
07/21/2016 01:30,2,0.000,ALERT,213.06,298.47,59.991,1469079004,"201051344000651","219011344069620",0.00,26.80,0,296.66,300.27,0.0,0.0,0.000,488600.4,488600.4,44557,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079054,779506.00
07/21/2016 01:30,2,0.000,ALERT,211.93,297.87,59.991,1469079004,"274151322000088","219011344069620",0.00,28.30,0,296.06,299.37,0.0,0.0,0.000,723703.0,723703.0,33018,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079055,779507.00
07/21/2016 01:30,2,0.000,ALERT,213.06,296.96,59.981,1469079004,"274151322000068","219011344069620",0.00,28.50,0,295.46,298.47,0.0,0.0,0.000,617507.2,617507.2,34669,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079057,779508.00
07/21/2016 01:30,2,0.000,ALERT,212.83,299.07,60.002,1469079004,"201051344001135","219011344069620",0.00,27.30,0,297.26,301.17,0.0,0.0,0.000,484645.1,484645.1,44481,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079059,779509.00
07/21/2016 01:30,2,0.000,ALERT,213.06,300.27,59.981,1469079004,"201051344000594","219011344069620",0.00,27.30,0,296.96,301.17,0.0,0.0,0.000,494782.6,494782.6,39963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079061,779510.00
07/21/2016 01:30,2,0.000,ALERT,213.29,299.07,59.991,1469079004,"201051344001203","219011344069620",0.00,27.30,0,297.26,302.37,0.0,0.0,0.000,492296.6,492296.6,44542,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079063,779511.00
07/21/2016 01:30,2,0.000,ALERT,212.16,298.47,60.018,1469079004,"274151322000054","219011344069620",0.00,28.50,0,296.36,299.67,0.0,0.0,0.000,738884.0,738884.0,33049,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079064,779512.00
07/21/2016 01:30,2,0.000,ALERT,213.29,299.67,59.986,1469079004,"201051344000867","219011344069620",0.00,27.50,0,296.96,301.47,0.0,0.0,0.000,482133.9,482133.9,39972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079066,779513.00
07/21/2016 01:30,2,0.000,ALERT,213.29,299.37,59.981,1469079004,"201051344001093","219011344069620",0.00,27.80,0,297.26,300.57,0.0,0.0,0.000,490102.9,490102.9,44434,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079068,779514.00
07/21/2016 01:30,2,0.000,ALERT,213.06,299.67,60.002,1469079004,"201051344000900","219011344069620",0.00,27.30,0,296.66,300.87,0.0,0.0,0.000,498278.9,498278.9,39363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079070,779515.00
07/21/2016 01:30,2,0.000,ALERT,213.51,299.07,60.028,1469079004,"201051344000648","219011344069620",0.00,26.80,0,296.66,301.17,0.0,0.0,0.000,488661.3,488661.3,39654,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079071,779516.00
07/21/2016 01:30,2,0.000,ALERT,213.29,299.97,60.023,1469079004,"201051344000569","219011344069620",0.00,27.30,0,297.87,301.77,0.0,0.0,0.000,498957.5,498957.5,39277,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079073,779517.00
