ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 01:30,2,0.000,ALERT,213.06,299.67,59.938,1469079004,"201051344000983","219011344069620",0.00,27.50,0,297.57,301.47,0.0,0.0,0.000,490830.2,490830.2,39769,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079075,779518.00
07/21/2016 01:30,2,0.000,ALERT,213.06,299.37,59.981,1469079004,"201051344001158","219011344069620",0.00,26.80,0,296.66,300.27,0.0,0.0,0.000,483955.5,483955.5,40038,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079077,779519.00
07/21/2016 01:30,2,0.000,ALERT,213.74,299.97,59.975,1469079004,"201051344000576","219011344069620",0.00,27.00,0,296.96,300.87,0.0,0.0,0.000,491262.0,491262.0,39442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079079,779520.00
07/21/2016 01:30,2,0.000,ALERT,212.38,297.87,59.975,1469079004,"274151322000087","219011344069620",0.00,28.50,0,295.76,299.07,0.0,0.0,0.000,711834.9,711834.9,33220,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079081,779521.00
07/21/2016 01:45,2,0.000,ALERT,213.51,299.67,59.986,1469079903,"201051344000645","219011344069620",0.00,27.50,0,297.87,301.17,0.0,0.0,0.000,490846.9,490846.9,39569,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079905,779522.00
07/21/2016 01:45,2,0.000,ALERT,212.38,297.87,60.007,1469079903,"274151322000085","219011344069620",0.00,28.00,0,296.36,299.97,0.0,0.0,0.000,739722.0,739722.0,33057,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079907,779523.00
07/21/2016 01:45,2,0.000,ALERT,213.51,298.77,59.981,1469079903,"201051344000633","219011344069620",0.00,26.80,0,295.76,300.87,0.0,0.0,0.000,482104.5,482104.5,40055,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079909,779524.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.37,59.981,1469079903,"201051344000469","219011344069620",0.00,26.50,0,296.66,300.87,0.0,0.0,0.000,484125.6,484125.6,39997,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079911,779525.00
07/21/2016 01:45,2,0.000,ALERT,212.61,299.07,59.970,1469079903,"201051344000646","219011344069620",0.00,27.00,0,296.66,300.57,0.0,0.0,0.000,485895.9,485895.9,44542,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079913,779526.00
07/21/2016 01:45,2,0.000,ALERT,211.93,298.17,59.970,1469079903,"274151322000052","219011344069620",0.00,28.30,0,295.76,300.27,0.0,0.0,0.000,757115.3,757115.3,33300,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079915,779527.00
07/21/2016 01:45,2,0.000,ALERT,213.29,299.67,59.986,1469079903,"201051344000585","219011344069620",0.00,27.30,0,296.66,300.87,0.0,0.0,0.000,494261.6,494261.6,44547,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079916,779528.00
07/21/2016 01:45,2,0.000,ALERT,212.83,299.67,59.981,1469079903,"201051344001230","219011344069620",0.00,27.00,0,297.26,301.17,0.0,0.0,0.000,489308.7,489308.7,44363,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079918,779529.00
07/21/2016 01:45,2,0.000,ALERT,213.51,300.27,59.970,1469079903,"201051344000582","219011344069620",0.00,27.00,0,297.87,301.47,0.0,0.0,0.000,482319.5,482319.5,44488,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079920,779530.00
07/21/2016 01:45,2,0.000,ALERT,212.61,299.37,59.986,1469079903,"201051344000955","219011344069620",0.00,27.30,0,297.26,300.87,0.0,0.0,0.000,495547.2,495547.2,44442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079922,779531.00
07/21/2016 01:45,2,0.000,ALERT,212.38,297.87,59.991,1469079903,"274151322000094","219011344069620",0.00,27.80,0,295.76,299.37,0.0,0.0,0.000,617420.0,617420.0,34459,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079924,779532.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.97,59.986,1469079903,"201051344000579","219011344069620",0.00,27.30,0,298.17,302.07,0.0,0.0,0.000,498176.5,498176.5,20064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079926,779533.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.97,60.023,1469079903,"201051344000890","219011344069620",0.00,27.30,0,298.17,302.07,0.0,0.0,0.000,492797.3,492797.3,44448,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079927,779534.00
07/21/2016 01:45,2,0.000,ALERT,213.51,299.67,59.986,1469079903,"201051344000438","219011344069620",0.00,27.00,0,297.57,301.17,0.0,0.0,0.000,494485.7,494485.7,44453,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079929,779535.00
07/21/2016 01:45,2,0.000,ALERT,213.29,299.07,59.991,1469079903,"201051344000417","219011344069620",0.00,27.30,0,296.66,300.27,0.0,0.0,0.000,486303.6,486303.6,44610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079931,779536.00
07/21/2016 01:45,2,0.000,ALERT,212.38,298.17,59.986,1469079903,"274151322000083","219011344069620",0.00,27.80,0,296.36,300.27,0.0,0.0,0.000,750296.1,750296.1,33381,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079933,779537.00
07/21/2016 01:45,2,0.000,ALERT,212.83,298.47,60.002,1469079903,"274151322000076","219011344069620",0.00,27.80,0,295.76,300.27,0.0,0.0,0.000,799854.9,799854.9,33389,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079934,779538.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.97,60.007,1469079903,"201051344000868","219011344069620",0.00,27.00,0,298.47,302.37,0.0,0.0,0.000,483053.9,483053.9,39712,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079936,779539.00
07/21/2016 01:45,2,0.000,ALERT,212.16,299.67,59.970,1469079903,"274151322000095","219011344069620",0.00,27.50,0,297.26,300.57,0.0,0.0,0.000,791713.7,791713.7,33304,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079938,779540.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.67,59.986,1469079903,"201051344000988","219011344069620",0.00,27.30,0,295.46,301.17,0.0,0.0,0.000,479658.5,479658.5,40001,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079940,779541.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.07,59.975,1469079903,"201051344001025","219011344069620",0.00,26.80,0,296.96,301.47,0.0,0.0,0.000,493501.8,493501.8,44503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079942,779542.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.67,59.981,1469079903,"201051344000458","219011344069620",0.00,27.80,0,297.87,302.37,0.0,0.0,0.000,490553.4,490553.4,39920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079943,779543.00
07/21/2016 01:45,2,0.000,ALERT,213.96,299.97,59.986,1469079903,"201051344000853","219011344069620",0.00,27.00,0,297.57,301.47,0.0,0.0,0.000,489620.8,489620.8,39534,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079945,779544.00
07/21/2016 01:45,2,0.000,ALERT,213.74,299.67,60.007,1469079903,"201051344000685","219011344069620",0.00,27.30,0,296.96,300.87,0.0,0.0,0.000,493793.1,493793.1,44374,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079947,779545.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.07,59.986,1469079903,"201051344000917","219011344069620",0.00,27.80,0,296.06,300.57,0.0,0.0,0.000,490668.5,490668.5,44377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079949,779546.00
07/21/2016 01:45,2,0.000,ALERT,213.51,299.97,59.981,1469079903,"201051344001145","219011344069620",0.00,27.00,0,297.57,301.77,0.0,0.0,0.000,495873.0,495873.0,44224,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079951,779547.00
07/21/2016 01:45,2,0.000,ALERT,213.29,298.77,59.975,1469079903,"201051344000651","219011344069620",0.00,26.80,0,296.66,300.57,0.0,0.0,0.000,488600.4,488600.4,44559,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079952,779548.00
07/21/2016 01:45,2,0.000,ALERT,211.70,298.17,59.975,1469079903,"274151322000088","219011344069620",0.00,28.00,0,296.06,299.97,0.0,0.0,0.000,723703.0,723703.0,33020,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079954,779549.00
07/21/2016 01:45,2,0.000,ALERT,212.83,297.26,59.975,1469079903,"274151322000068","219011344069620",0.00,28.50,0,295.46,299.07,0.0,0.0,0.000,617507.2,617507.2,34671,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079956,779550.00
07/21/2016 01:45,2,0.000,ALERT,212.83,299.37,59.975,1469079903,"201051344001135","219011344069620",0.00,27.00,0,297.26,301.47,0.0,0.0,0.000,484645.1,484645.1,44483,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079958,779551.00
07/21/2016 01:45,2,0.000,ALERT,212.83,300.27,59.981,1469079903,"201051344000594","219011344069620",0.00,27.30,0,297.26,301.77,0.0,0.0,0.000,494782.6,494782.6,39965,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079960,779552.00
07/21/2016 01:45,2,0.000,ALERT,213.29,299.07,59.938,1469079903,"201051344001203","219011344069620",0.00,27.30,0,296.96,302.68,0.0,0.0,0.000,492296.6,492296.6,44544,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079962,779553.00
07/21/2016 01:45,2,0.000,ALERT,212.16,298.47,59.965,1469079903,"274151322000054","219011344069620",0.00,28.50,0,296.36,300.27,0.0,0.0,0.000,738884.0,738884.0,33051,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079963,779554.00
07/21/2016 01:45,2,0.000,ALERT,213.29,299.67,59.986,1469079903,"201051344000867","219011344069620",0.00,27.50,0,297.57,302.07,0.0,0.0,0.000,482133.9,482133.9,39974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079965,779555.00
07/21/2016 01:45,2,0.000,ALERT,213.29,299.67,60.002,1469079903,"201051344001093","219011344069620",0.00,27.50,0,297.57,300.87,0.0,0.0,0.000,490102.9,490102.9,44436,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079967,779556.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.67,59.981,1469079903,"201051344000900","219011344069620",0.00,27.00,0,297.26,301.17,0.0,0.0,0.000,498278.9,498278.9,39365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079969,779557.00
07/21/2016 01:45,2,0.000,ALERT,213.29,299.07,59.991,1469079903,"201051344000648","219011344069620",0.00,26.80,0,297.26,301.47,0.0,0.0,0.000,488661.3,488661.3,39656,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079971,779558.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.97,59.981,1469079903,"201051344000569","219011344069620",0.00,27.30,0,298.47,302.07,0.0,0.0,0.000,498957.5,498957.5,39279,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079972,779559.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.67,59.991,1469079903,"201051344000983","219011344069620",0.00,27.30,0,298.17,302.07,0.0,0.0,0.000,490830.2,490830.2,39771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079974,779560.00
07/21/2016 01:45,2,0.000,ALERT,213.06,299.07,59.981,1469079903,"201051344001158","219011344069620",0.00,26.80,0,296.96,300.87,0.0,0.0,0.000,483955.5,483955.5,40040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079976,779561.00
07/21/2016 01:45,2,0.000,ALERT,213.51,299.67,59.975,1469079903,"201051344000576","219011344069620",0.00,27.00,0,297.87,301.47,0.0,0.0,0.000,491262.0,491262.0,39444,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469079978,779562.00
07/21/2016 01:45,2,0.000,ALERT,212.38,298.17,60.028,1469079903,"274151322000087","219011344069620",0.00,28.50,0,295.76,299.67,0.0,0.0,0.000,711834.9,711834.9,33222,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469079980,779563.00
07/21/2016 02:00,2,0.000,ALERT,213.51,299.97,59.975,1469080803,"201051344000645","219011344069620",0.00,27.30,0,297.57,301.47,0.0,0.0,0.000,490846.9,490846.9,39571,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080805,779564.00
07/21/2016 02:00,2,0.000,ALERT,212.38,298.77,60.012,1469080803,"274151322000085","219011344069620",0.00,28.00,0,296.66,300.27,0.0,0.0,0.000,739722.0,739722.0,33059,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080807,779565.00
07/21/2016 02:00,2,0.000,ALERT,213.51,299.37,59.981,1469080803,"201051344000633","219011344069620",0.00,26.80,0,295.16,300.87,0.0,0.0,0.000,482104.5,482104.5,40057,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080808,779566.00
07/21/2016 02:00,2,0.000,ALERT,213.06,299.37,59.981,1469080803,"201051344000469","219011344069620",0.00,26.50,0,296.36,300.87,0.0,0.0,0.000,484125.6,484125.6,39999,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080810,779567.00
07/21/2016 02:00,2,0.000,ALERT,212.83,299.67,59.991,1469080803,"201051344000646","219011344069620",0.00,27.00,0,296.66,300.87,0.0,0.0,0.000,485895.9,485895.9,44544,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080812,779568.00
07/21/2016 02:00,2,0.000,ALERT,212.16,298.17,59.975,1469080803,"274151322000052","219011344069620",0.00,28.30,0,296.36,300.57,0.0,0.0,0.000,757115.3,757115.3,33302,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080814,779569.00
07/21/2016 02:00,2,0.000,ALERT,213.29,299.97,59.986,1469080803,"201051344000585","219011344069620",0.00,27.30,0,296.96,301.17,0.0,0.0,0.000,494261.6,494261.6,44549,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080816,779570.00
07/21/2016 02:00,2,0.000,ALERT,213.29,300.27,59.975,1469080803,"201051344001230","219011344069620",0.00,27.00,0,297.87,301.47,0.0,0.0,0.000,489308.7,489308.7,44365,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080818,779571.00
07/21/2016 02:00,2,0.000,ALERT,213.74,300.87,59.981,1469080803,"201051344000582","219011344069620",0.00,26.80,0,298.17,301.77,0.0,0.0,0.000,482319.5,482319.5,44490,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080820,779572.00
07/21/2016 02:00,2,0.000,ALERT,212.83,299.97,59.975,1469080803,"201051344000955","219011344069620",0.00,27.30,0,297.26,300.87,0.0,0.0,0.000,495547.2,495547.2,44444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080822,779573.00
07/21/2016 02:00,2,0.000,ALERT,212.61,298.47,59.991,1469080803,"274151322000094","219011344069620",0.00,27.50,0,296.36,299.67,0.0,0.0,0.000,617420.0,617420.0,34461,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080824,779574.00
07/21/2016 02:00,2,0.000,ALERT,213.29,300.57,59.986,1469080803,"201051344000579","219011344069620",0.00,27.30,0,298.17,302.07,0.0,0.0,0.000,498176.5,498176.5,20066,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080826,779575.00
07/21/2016 02:00,2,0.000,ALERT,213.06,300.57,59.933,1469080803,"201051344000890","219011344069620",0.00,27.30,0,298.17,302.37,0.0,0.0,0.000,492797.3,492797.3,44450,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080827,779576.00
07/21/2016 02:00,2,0.000,ALERT,213.51,299.97,59.949,1469080803,"201051344000438","219011344069620",0.00,27.00,0,297.87,301.77,0.0,0.0,0.000,494485.7,494485.7,44455,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080829,779577.00
07/21/2016 02:00,2,0.000,ALERT,213.51,299.37,59.981,1469080803,"201051344000417","219011344069620",0.00,27.30,0,296.96,300.57,0.0,0.0,0.000,486303.6,486303.6,44612,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080831,779578.00
07/21/2016 02:00,2,0.000,ALERT,212.38,299.67,59.954,1469080803,"274151322000083","219011344069620",0.00,27.80,0,296.96,300.57,0.0,0.0,0.000,750296.1,750296.1,33383,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080833,779579.00
07/21/2016 02:00,2,0.000,ALERT,213.06,298.77,59.981,1469080803,"274151322000076","219011344069620",0.00,27.80,0,296.66,300.57,0.0,0.0,0.000,799854.9,799854.9,33391,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080835,779580.00
07/21/2016 02:00,2,0.000,ALERT,213.06,300.27,59.975,1469080803,"201051344000868","219011344069620",0.00,27.00,0,298.47,302.37,0.0,0.0,0.000,483053.9,483053.9,39714,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080836,779581.00
07/21/2016 02:00,2,0.000,ALERT,212.16,299.37,59.975,1469080803,"274151322000095","219011344069620",0.00,27.50,0,298.17,300.87,0.0,0.0,0.000,791713.7,791713.7,33306,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080838,779582.00
07/21/2016 02:00,2,0.000,ALERT,213.06,299.97,59.986,1469080803,"201051344000988","219011344069620",0.00,27.30,0,295.46,301.47,0.0,0.0,0.000,479658.5,479658.5,40003,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080840,779583.00
07/21/2016 02:00,2,0.000,ALERT,213.06,299.07,59.981,1469080803,"201051344001025","219011344069620",0.00,26.80,0,297.26,301.77,0.0,0.0,0.000,493501.8,493501.8,44505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080842,779584.00
07/21/2016 02:00,2,0.000,ALERT,213.06,299.97,60.018,1469080803,"201051344000458","219011344069620",0.00,27.80,0,297.87,302.37,0.0,0.0,0.000,490553.4,490553.4,39922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080844,779585.00
07/21/2016 02:00,2,0.000,ALERT,213.74,299.67,59.981,1469080803,"201051344000853","219011344069620",0.00,27.00,0,297.87,301.77,0.0,0.0,0.000,489620.8,489620.8,39536,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080846,779586.00
07/21/2016 02:00,2,0.000,ALERT,213.74,299.67,59.981,1469080803,"201051344000685","219011344069620",0.00,27.30,0,297.57,301.17,0.0,0.0,0.000,493793.1,493793.1,44376,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080847,779587.00
07/21/2016 02:00,2,0.000,ALERT,213.29,299.37,59.981,1469080803,"201051344000917","219011344069620",0.00,27.80,0,296.36,300.57,0.0,0.0,0.000,490668.5,490668.5,44379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080849,779588.00
07/21/2016 02:00,2,0.000,ALERT,213.51,300.27,59.981,1469080803,"201051344001145","219011344069620",0.00,27.00,0,297.87,302.07,0.0,0.0,0.000,495873.0,495873.0,44226,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080851,779589.00
07/21/2016 02:00,2,0.000,ALERT,213.29,299.07,59.975,1469080803,"201051344000651","219011344069620",0.00,26.80,0,296.96,300.87,0.0,0.0,0.000,488600.4,488600.4,44561,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080853,779590.00
07/21/2016 02:00,2,0.000,ALERT,211.93,298.77,59.986,1469080803,"274151322000088","219011344069620",0.00,28.00,0,296.66,300.27,0.0,0.0,0.000,723703.0,723703.0,33022,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080855,779591.00
07/21/2016 02:00,2,0.000,ALERT,212.83,297.57,59.975,1469080803,"274151322000068","219011344069620",0.00,28.30,0,296.06,299.37,0.0,0.0,0.000,617507.2,617507.2,34673,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080857,779592.00
07/21/2016 02:00,2,0.000,ALERT,213.06,299.67,59.981,1469080803,"201051344001135","219011344069620",0.00,27.00,0,297.26,301.47,0.0,0.0,0.000,484645.1,484645.1,44485,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080858,779593.00
07/21/2016 02:00,2,0.000,ALERT,213.06,300.57,59.986,1469080803,"201051344000594","219011344069620",0.00,27.30,0,297.26,302.07,0.0,0.0,0.000,494782.6,494782.6,39967,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080860,779594.00
07/21/2016 02:00,2,0.000,ALERT,213.29,299.67,59.975,1469080803,"201051344001203","219011344069620",0.00,27.00,0,297.57,302.98,0.0,0.0,0.000,492296.6,492296.6,44546,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080862,779595.00
07/21/2016 02:00,2,0.000,ALERT,212.16,299.37,60.018,1469080803,"274151322000054","219011344069620",0.00,28.30,0,297.26,300.57,0.0,0.0,0.000,738884.0,738884.0,33053,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080864,779596.00
07/21/2016 02:00,2,0.000,ALERT,213.51,299.67,59.981,1469080803,"201051344000867","219011344069620",0.00,27.50,0,297.57,302.07,0.0,0.0,0.000,482133.9,482133.9,39976,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080865,779597.00
07/21/2016 02:00,2,0.000,ALERT,213.51,299.97,59.986,1469080803,"201051344001093","219011344069620",0.00,27.50,0,296.96,300.87,0.0,0.0,0.000,490102.9,490102.9,44438,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080867,779598.00
07/21/2016 02:00,2,0.000,ALERT,213.06,299.67,59.975,1469080803,"201051344000900","219011344069620",0.00,27.00,0,297.26,301.17,0.0,0.0,0.000,498278.9,498278.9,39367,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080869,779599.00
07/21/2016 02:00,2,0.000,ALERT,213.51,299.07,59.991,1469080803,"201051344000648","219011344069620",0.00,26.80,0,297.26,301.77,0.0,0.0,0.000,488661.3,488661.3,39658,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080871,779600.00
07/21/2016 02:00,2,0.000,ALERT,213.06,299.97,59.981,1469080803,"201051344000569","219011344069620",0.00,27.30,0,298.17,302.07,0.0,0.0,0.000,498957.5,498957.5,39281,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080873,779601.00
07/21/2016 02:00,2,0.000,ALERT,213.29,299.97,59.981,1469080803,"201051344000983","219011344069620",0.00,27.30,0,298.17,302.07,0.0,0.0,0.000,490830.2,490830.2,39773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080875,779602.00
07/21/2016 02:00,2,0.000,ALERT,213.29,299.37,59.965,1469080803,"201051344001158","219011344069620",0.00,26.80,0,296.66,300.87,0.0,0.0,0.000,483955.5,483955.5,40042,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469080876,779603.00
07/21/2016 02:00,2,0.000,ALERT,213.51,299.97,59.975,1469080803,"201051344000576","219011344069620",0.00,26.80,0,297.26,301.47,0.0,0.0,0.000,491262.0,491262.0,39446,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080878,779604.00
07/21/2016 02:00,2,0.000,ALERT,212.61,297.87,59.986,1469080803,"274151322000087","219011344069620",0.00,28.50,0,296.06,299.97,0.0,0.0,0.000,711834.9,711834.9,33224,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469080880,779605.00
07/21/2016 02:15,2,0.000,ALERT,213.74,299.97,59.975,1469081704,"201051344000645","219011344069620",0.00,27.00,0,298.17,301.77,0.0,0.0,0.000,490846.9,490846.9,39573,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081706,779606.00
07/21/2016 02:15,2,0.000,ALERT,212.83,298.77,59.970,1469081704,"274151322000085","219011344069620",0.00,28.00,0,297.26,300.57,0.0,0.0,0.000,739722.0,739722.0,33061,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081707,779607.00
07/21/2016 02:15,2,0.000,ALERT,213.74,299.37,59.975,1469081704,"201051344000633","219011344069620",0.00,26.50,0,296.06,301.17,0.0,0.0,0.000,482104.5,482104.5,40059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081709,779608.00
07/21/2016 02:15,2,0.000,ALERT,213.51,300.27,59.975,1469081704,"201051344000469","219011344069620",0.00,26.30,0,296.96,301.17,0.0,0.0,0.000,484125.6,484125.6,40001,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081711,779609.00
07/21/2016 02:15,2,0.000,ALERT,212.83,299.67,59.975,1469081704,"201051344000646","219011344069620",0.00,26.80,0,297.26,301.17,0.0,0.0,0.000,485895.9,485895.9,44546,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081713,779610.00
07/21/2016 02:15,2,0.000,ALERT,212.16,299.37,59.981,1469081704,"274151322000052","219011344069620",0.00,28.00,0,296.96,300.57,0.0,0.0,0.000,757115.3,757115.3,33304,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081715,779611.00
07/21/2016 02:15,2,0.000,ALERT,213.51,299.97,59.981,1469081704,"201051344000585","219011344069620",0.00,27.00,0,297.57,301.47,0.0,0.0,0.000,494261.6,494261.6,44551,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081716,779612.00
07/21/2016 02:15,2,0.000,ALERT,213.29,300.27,59.970,1469081704,"201051344001230","219011344069620",0.00,26.80,0,298.17,301.77,0.0,0.0,0.000,489308.7,489308.7,44367,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469081718,779613.00
07/21/2016 02:15,2,0.000,ALERT,213.74,300.27,59.986,1469081704,"201051344000582","219011344069620",0.00,26.80,0,298.77,302.07,0.0,0.0,0.000,482319.5,482319.5,44492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081720,779614.00
07/21/2016 02:15,2,0.000,ALERT,213.06,299.97,59.975,1469081704,"201051344000955","219011344069620",0.00,27.00,0,297.87,301.77,0.0,0.0,0.000,495547.2,495547.2,44446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081722,779615.00
07/21/2016 02:15,2,0.000,ALERT,212.61,297.87,59.991,1469081704,"274151322000094","219011344069620",0.00,27.50,0,296.96,299.97,0.0,0.0,0.000,617420.0,617420.0,34463,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081724,779616.00
07/21/2016 02:15,2,0.000,ALERT,213.29,300.27,60.002,1469081704,"201051344000579","219011344069620",0.00,27.00,0,298.77,302.37,0.0,0.0,0.000,498176.5,498176.5,20068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081726,779617.00
07/21/2016 02:15,2,0.000,ALERT,213.29,300.27,59.959,1469081704,"201051344000890","219011344069620",0.00,27.00,0,298.47,302.37,0.0,0.0,0.000,492797.3,492797.3,44452,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081727,779618.00
07/21/2016 02:15,2,0.000,ALERT,213.29,299.97,59.981,1469081704,"201051344000438","219011344069620",0.00,26.80,0,298.47,302.07,0.0,0.0,0.000,494485.7,494485.7,44457,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081729,779619.00
07/21/2016 02:15,2,0.000,ALERT,213.51,299.37,59.981,1469081704,"201051344000417","219011344069620",0.00,27.00,0,297.57,300.57,0.0,0.0,0.000,486303.6,486303.6,44614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081731,779620.00
07/21/2016 02:15,2,0.000,ALERT,212.61,299.07,59.970,1469081704,"274151322000083","219011344069620",0.00,27.50,0,297.57,300.57,0.0,0.0,0.000,750296.1,750296.1,33385,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081733,779621.00
07/21/2016 02:15,2,0.000,ALERT,212.83,299.37,59.981,1469081704,"274151322000076","219011344069620",0.00,27.80,0,296.96,300.57,0.0,0.0,0.000,799854.9,799854.9,33393,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081735,779622.00
07/21/2016 02:15,2,0.000,ALERT,213.29,300.57,59.981,1469081704,"201051344000868","219011344069620",0.00,26.80,0,298.17,302.68,0.0,0.0,0.000,483053.9,483053.9,39716,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469081736,779623.00
07/21/2016 02:15,2,0.000,ALERT,212.38,299.67,59.986,1469081704,"274151322000095","219011344069620",0.00,27.30,0,298.17,301.17,0.0,0.0,0.000,791713.7,791713.7,33308,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081738,779624.00
07/21/2016 02:15,2,0.000,ALERT,213.29,299.97,60.012,1469081704,"201051344000988","219011344069620",0.00,27.00,0,295.76,301.47,0.0,0.0,0.000,479658.5,479658.5,40005,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081740,779625.00
07/21/2016 02:15,2,0.000,ALERT,212.83,299.37,59.975,1469081704,"201051344001025","219011344069620",0.00,26.50,0,297.57,302.07,0.0,0.0,0.000,493501.8,493501.8,44507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469081742,779626.00
07/21/2016 02:15,2,0.000,ALERT,213.29,300.27,59.986,1469081704,"201051344000458","219011344069620",0.00,27.30,0,298.17,302.68,0.0,0.0,0.000,490553.4,490553.4,39924,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081744,779627.00
07/21/2016 02:15,2,0.000,ALERT,213.74,299.67,59.981,1469081704,"201051344000853","219011344069620",0.00,26.80,0,297.87,302.07,0.0,0.0,0.000,489620.8,489620.8,39538,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081745,779628.00
07/21/2016 02:15,2,0.000,ALERT,213.74,299.97,60.007,1469081704,"201051344000685","219011344069620",0.00,27.00,0,297.87,301.47,0.0,0.0,0.000,493793.1,493793.1,44378,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081747,779629.00
07/21/2016 02:15,2,0.000,ALERT,213.29,299.37,60.039,1469081704,"201051344000917","219011344069620",0.00,27.50,0,296.96,300.87,0.0,0.0,0.000,490668.5,490668.5,44381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081749,779630.00
07/21/2016 02:15,2,0.000,ALERT,213.51,300.27,60.002,1469081704,"201051344001145","219011344069620",0.00,26.80,0,298.47,302.37,0.0,0.0,0.000,495873.0,495873.0,44228,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081751,779631.00
07/21/2016 02:15,2,0.000,ALERT,213.51,299.07,59.986,1469081704,"201051344000651","219011344069620",0.00,26.50,0,297.57,300.87,0.0,0.0,0.000,488600.4,488600.4,44563,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081752,779632.00
07/21/2016 02:15,2,0.000,ALERT,211.93,298.77,59.986,1469081704,"274151322000088","219011344069620",0.00,28.00,0,296.96,300.27,0.0,0.0,0.000,723703.0,723703.0,33024,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469081754,779633.00
07/21/2016 02:15,2,0.000,ALERT,213.29,297.87,60.002,1469081704,"274151322000068","219011344069620",0.00,28.30,0,296.66,299.37,0.0,0.0,0.000,617507.2,617507.2,34675,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469081756,779634.00
07/21/2016 02:15,2,0.000,ALERT,212.83,299.37,59.996,1469081704,"201051344001135","219011344069620",0.00,26.80,0,297.87,301.77,0.0,0.0,0.000,484645.1,484645.1,44487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081758,779635.00
07/21/2016 02:15,2,0.000,ALERT,213.06,300.57,59.991,1469081704,"201051344000594","219011344069620",0.00,27.00,0,297.57,302.37,0.0,0.0,0.000,494782.6,494782.6,39969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081760,779636.00
07/21/2016 02:15,2,0.000,ALERT,213.29,299.67,59.991,1469081704,"201051344001203","219011344069620",0.00,26.80,0,297.57,303.28,0.0,0.0,0.000,492296.6,492296.6,44548,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081762,779637.00
07/21/2016 02:15,2,0.000,ALERT,212.38,298.77,60.023,1469081704,"274151322000054","219011344069620",0.00,28.30,0,297.26,300.87,0.0,0.0,0.000,738884.0,738884.0,33055,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081763,779638.00
07/21/2016 02:15,2,0.000,ALERT,213.51,299.97,59.996,1469081704,"201051344000867","219011344069620",0.00,27.30,0,297.57,302.37,0.0,0.0,0.000,482133.9,482133.9,39978,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469081765,779639.00
07/21/2016 02:15,2,0.000,ALERT,213.29,299.97,59.996,1469081704,"201051344001093","219011344069620",0.00,27.30,0,298.17,301.47,0.0,0.0,0.000,490102.9,490102.9,44440,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469081767,779640.00
07/21/2016 02:15,2,0.000,ALERT,213.29,299.97,59.991,1469081704,"201051344000900","219011344069620",0.00,26.80,0,297.26,301.77,0.0,0.0,0.000,498278.9,498278.9,39369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081769,779641.00
07/21/2016 02:15,2,0.000,ALERT,213.74,299.67,59.991,1469081704,"201051344000648","219011344069620",0.00,26.30,0,297.57,302.07,0.0,0.0,0.000,488661.3,488661.3,39660,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081770,779642.00
07/21/2016 02:15,2,0.000,ALERT,213.29,300.57,59.991,1469081704,"201051344000569","219011344069620",0.00,27.00,0,298.47,302.68,0.0,0.0,0.000,498957.5,498957.5,39283,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081772,779643.00
07/21/2016 02:15,2,0.000,ALERT,213.29,300.57,59.991,1469081704,"201051344000983","219011344069620",0.00,27.00,0,298.17,302.37,0.0,0.0,0.000,490830.2,490830.2,39775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081774,779644.00
07/21/2016 02:15,2,0.000,ALERT,213.29,299.37,59.991,1469081704,"201051344001158","219011344069620",0.00,26.50,0,297.26,301.17,0.0,0.0,0.000,483955.5,483955.5,40044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081776,779645.00
07/21/2016 02:15,2,0.000,ALERT,213.51,300.27,59.970,1469081704,"201051344000576","219011344069620",0.00,26.50,0,297.57,301.77,0.0,0.0,0.000,491262.0,491262.0,39448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469081778,779646.00
07/21/2016 02:15,2,0.000,ALERT,212.61,297.87,60.002,1469081704,"274151322000087","219011344069620",0.00,28.30,0,296.66,300.27,0.0,0.0,0.000,711834.9,711834.9,33226,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469081780,779647.00
07/21/2016 02:30,2,0.000,ALERT,213.74,299.67,59.986,1469082603,"201051344000645","219011344069620",0.00,27.00,0,298.17,301.77,0.0,0.0,0.000,490846.9,490846.9,39575,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082605,779648.00
07/21/2016 02:30,2,0.000,ALERT,212.83,299.37,59.986,1469082603,"274151322000085","219011344069620",0.00,27.80,0,297.26,300.87,0.0,0.0,0.000,739722.0,739722.0,33063,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082607,779649.00
07/21/2016 02:30,2,0.000,ALERT,213.96,299.67,59.975,1469082603,"201051344000633","219011344069620",0.00,26.30,0,296.06,301.17,0.0,0.0,0.000,482104.5,482104.5,40061,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082609,779650.00
07/21/2016 02:30,2,0.000,ALERT,213.51,299.97,59.981,1469082603,"201051344000469","219011344069620",0.00,26.30,0,297.26,301.47,0.0,0.0,0.000,484125.6,484125.6,40003,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082611,779651.00
07/21/2016 02:30,2,0.000,ALERT,212.83,299.37,60.012,1469082603,"201051344000646","219011344069620",0.00,26.80,0,297.26,301.17,0.0,0.0,0.000,485895.9,485895.9,44548,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082612,779652.00
07/21/2016 02:30,2,0.000,ALERT,212.61,298.47,59.981,1469082603,"274151322000052","219011344069620",0.00,28.00,0,296.96,300.87,0.0,0.0,0.000,757115.3,757115.3,33306,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082614,779653.00
07/21/2016 02:30,2,0.000,ALERT,213.29,299.97,59.981,1469082603,"201051344000585","219011344069620",0.00,27.00,0,297.87,301.47,0.0,0.0,0.000,494261.6,494261.6,44553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082616,779654.00
07/21/2016 02:30,2,0.000,ALERT,213.29,299.97,59.986,1469082603,"201051344001230","219011344069620",0.00,26.50,0,297.87,301.77,0.0,0.0,0.000,489308.7,489308.7,44369,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082618,779655.00
07/21/2016 02:30,2,0.000,ALERT,213.74,300.57,59.986,1469082603,"201051344000582","219011344069620",0.00,26.50,0,298.47,301.77,0.0,0.0,0.000,482319.5,482319.5,44494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082620,779656.00
07/21/2016 02:30,2,0.000,ALERT,212.83,299.67,59.986,1469082603,"201051344000955","219011344069620",0.00,26.80,0,297.87,301.47,0.0,0.0,0.000,495547.2,495547.2,44448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082622,779657.00
07/21/2016 02:30,2,0.000,ALERT,212.83,298.17,59.981,1469082603,"274151322000094","219011344069620",0.00,27.50,0,296.66,300.27,0.0,0.0,0.000,617420.0,617420.0,34465,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082623,779658.00
07/21/2016 02:30,2,0.000,ALERT,213.29,300.87,59.981,1469082603,"201051344000579","219011344069620",0.00,27.00,0,298.77,302.37,0.0,0.0,0.000,498176.5,498176.5,20070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082625,779659.00
07/21/2016 02:30,2,0.000,ALERT,213.06,299.97,59.954,1469082603,"201051344000890","219011344069620",0.00,27.00,0,298.77,302.68,0.0,0.0,0.000,492797.3,492797.3,44454,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082627,779660.00
07/21/2016 02:30,2,0.000,ALERT,213.51,299.97,59.986,1469082603,"201051344000438","219011344069620",0.00,26.50,0,298.17,301.77,0.0,0.0,0.000,494485.7,494485.7,44459,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082629,779661.00
07/21/2016 02:30,2,0.000,ALERT,213.29,299.37,59.981,1469082603,"201051344000417","219011344069620",0.00,26.80,0,297.57,300.87,0.0,0.0,0.000,486303.6,486303.6,44616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082631,779662.00
