ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 02:30,2,0.000,ALERT,212.61,298.77,59.981,1469082603,"274151322000083","219011344069620",0.00,27.50,0,297.57,300.87,0.0,0.0,0.000,750296.1,750296.1,33387,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082632,779663.00
07/21/2016 02:30,2,0.000,ALERT,213.06,298.47,59.981,1469082603,"274151322000076","219011344069620",0.00,27.50,0,297.26,300.87,0.0,0.0,0.000,799854.9,799854.9,33395,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082635,779664.00
07/21/2016 02:30,2,0.000,ALERT,213.29,300.87,59.996,1469082603,"201051344000868","219011344069620",0.00,26.50,0,298.77,302.68,0.0,0.0,0.000,483053.9,483053.9,39718,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082636,779665.00
07/21/2016 02:30,2,0.000,ALERT,212.61,299.67,59.975,1469082603,"274151322000095","219011344069620",0.00,27.30,0,298.47,301.47,0.0,0.0,0.000,791713.7,791713.7,33310,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082638,779666.00
07/21/2016 02:30,2,0.000,ALERT,213.29,299.97,59.981,1469082603,"201051344000988","219011344069620",0.00,27.00,0,295.76,301.77,0.0,0.0,0.000,479658.5,479658.5,40007,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082640,779667.00
07/21/2016 02:30,2,0.000,ALERT,213.06,299.07,59.986,1469082603,"201051344001025","219011344069620",0.00,26.30,0,297.57,302.07,0.0,0.0,0.000,493501.8,493501.8,44509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082642,779668.00
07/21/2016 02:30,2,0.000,ALERT,213.29,300.27,59.986,1469082603,"201051344000458","219011344069620",0.00,27.30,0,298.17,302.68,0.0,0.0,0.000,490553.4,490553.4,39926,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082644,779669.00
07/21/2016 02:30,2,0.000,ALERT,213.74,299.97,59.986,1469082603,"201051344000853","219011344069620",0.00,26.50,0,297.87,302.07,0.0,0.0,0.000,489620.8,489620.8,39540,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082645,779670.00
07/21/2016 02:30,2,0.000,ALERT,213.74,299.97,59.986,1469082603,"201051344000685","219011344069620",0.00,26.80,0,297.87,301.47,0.0,0.0,0.000,493793.1,493793.1,44380,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082647,779671.00
07/21/2016 02:30,2,0.000,ALERT,213.51,299.37,60.028,1469082603,"201051344000917","219011344069620",0.00,27.30,0,296.66,300.87,0.0,0.0,0.000,490668.5,490668.5,44383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082649,779672.00
07/21/2016 02:30,2,0.000,ALERT,213.51,299.97,59.975,1469082603,"201051344001145","219011344069620",0.00,26.50,0,298.17,302.37,0.0,0.0,0.000,495873.0,495873.0,44230,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082651,779673.00
07/21/2016 02:30,2,0.000,ALERT,213.51,299.07,59.981,1469082603,"201051344000651","219011344069620",0.00,26.30,0,297.57,301.17,0.0,0.0,0.000,488600.4,488600.4,44565,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082653,779674.00
07/21/2016 02:30,2,0.000,ALERT,212.16,299.07,59.954,1469082603,"274151322000088","219011344069620",0.00,27.80,0,297.26,300.57,0.0,0.0,0.000,723703.0,723703.0,33026,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082654,779675.00
07/21/2016 02:30,2,0.000,ALERT,213.06,297.87,59.975,1469082603,"274151322000068","219011344069620",0.00,28.30,0,296.66,299.67,0.0,0.0,0.000,617507.2,617507.2,34677,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082656,779676.00
07/21/2016 02:30,2,0.000,ALERT,213.06,299.67,59.991,1469082603,"201051344001135","219011344069620",0.00,26.80,0,297.87,301.77,0.0,0.0,0.000,484645.1,484645.1,44489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082658,779677.00
07/21/2016 02:30,2,0.000,ALERT,213.29,301.17,59.991,1469082603,"201051344000594","219011344069620",0.00,26.80,0,297.87,302.37,0.0,0.0,0.000,494782.6,494782.6,39971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082660,779678.00
07/21/2016 02:30,2,0.000,ALERT,213.29,299.07,59.959,1469082603,"201051344001203","219011344069620",0.00,26.80,0,297.87,302.98,0.0,0.0,0.000,492296.6,492296.6,44550,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082662,779679.00
07/21/2016 02:30,2,0.000,ALERT,212.61,299.37,59.991,1469082603,"274151322000054","219011344069620",0.00,28.00,0,297.57,301.17,0.0,0.0,0.000,738884.0,738884.0,33057,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082664,779680.00
07/21/2016 02:30,2,0.000,ALERT,213.51,299.97,60.002,1469082603,"201051344000867","219011344069620",0.00,27.00,0,297.87,302.37,0.0,0.0,0.000,482133.9,482133.9,39980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082665,779681.00
07/21/2016 02:30,2,0.000,ALERT,213.29,299.97,60.002,1469082603,"201051344001093","219011344069620",0.00,27.30,0,298.17,301.47,0.0,0.0,0.000,490102.9,490102.9,44442,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082667,779682.00
07/21/2016 02:30,2,0.000,ALERT,213.06,300.27,60.002,1469082603,"201051344000900","219011344069620",0.00,26.50,0,298.17,301.77,0.0,0.0,0.000,498278.9,498278.9,39371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082669,779683.00
07/21/2016 02:30,2,0.000,ALERT,213.51,299.67,59.996,1469082603,"201051344000648","219011344069620",0.00,26.30,0,297.87,302.07,0.0,0.0,0.000,488661.3,488661.3,39662,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082671,779684.00
07/21/2016 02:30,2,0.000,ALERT,213.29,300.57,60.028,1469082603,"201051344000569","219011344069620",0.00,26.80,0,298.77,302.68,0.0,0.0,0.000,498957.5,498957.5,39285,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082673,779685.00
07/21/2016 02:30,2,0.000,ALERT,213.29,300.27,60.034,1469082603,"201051344000983","219011344069620",0.00,27.00,0,298.47,302.37,0.0,0.0,0.000,490830.2,490830.2,39777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082674,779686.00
07/21/2016 02:30,2,0.000,ALERT,213.06,299.67,59.991,1469082603,"201051344001158","219011344069620",0.00,26.30,0,296.96,301.17,0.0,0.0,0.000,483955.5,483955.5,40046,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082676,779687.00
07/21/2016 02:30,2,0.000,ALERT,213.74,300.27,59.996,1469082603,"201051344000576","219011344069620",0.00,26.50,0,297.87,302.07,0.0,0.0,0.000,491262.0,491262.0,39450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469082678,779688.00
07/21/2016 02:30,2,0.000,ALERT,212.83,298.47,59.996,1469082603,"274151322000087","219011344069620",0.00,28.30,0,296.96,300.57,0.0,0.0,0.000,711834.9,711834.9,33228,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469082680,779689.00
07/21/2016 02:45,2,0.000,ALERT,213.96,300.57,59.959,1469083503,"201051344000645","219011344069620",0.00,26.80,0,298.17,302.07,0.0,0.0,0.000,490846.9,490846.9,39577,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083505,779690.00
07/21/2016 02:45,2,0.000,ALERT,212.61,298.77,59.959,1469083503,"274151322000085","219011344069620",0.00,27.80,0,296.66,300.57,0.0,0.0,0.000,739722.0,739722.0,33065,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083507,779691.00
07/21/2016 02:45,2,0.000,ALERT,213.96,299.97,59.954,1469083503,"201051344000633","219011344069620",0.00,26.30,0,296.06,301.47,0.0,0.0,0.000,482104.5,482104.5,40063,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083509,779692.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.27,59.986,1469083503,"201051344000469","219011344069620",0.00,26.00,0,297.26,301.47,0.0,0.0,0.000,484125.6,484125.6,40005,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083511,779693.00
07/21/2016 02:45,2,0.000,ALERT,213.06,299.97,59.975,1469083503,"201051344000646","219011344069620",0.00,26.50,0,297.26,301.47,0.0,0.0,0.000,485895.9,485895.9,44550,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083512,779694.00
07/21/2016 02:45,2,0.000,ALERT,212.38,298.77,59.965,1469083503,"274151322000052","219011344069620",0.00,27.80,0,296.36,300.87,0.0,0.0,0.000,757115.3,757115.3,33308,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083514,779695.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.57,59.981,1469083503,"201051344000585","219011344069620",0.00,26.80,0,297.57,302.07,0.0,0.0,0.000,494261.6,494261.6,44555,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083516,779696.00
07/21/2016 02:45,2,0.000,ALERT,213.29,300.57,59.938,1469083503,"201051344001230","219011344069620",0.00,26.30,0,298.17,302.07,0.0,0.0,0.000,489308.7,489308.7,44371,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083518,779697.00
07/21/2016 02:45,2,0.000,ALERT,213.74,301.17,59.970,1469083503,"201051344000582","219011344069620",0.00,26.30,0,298.47,302.37,0.0,0.0,0.000,482319.5,482319.5,44496,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083520,779698.00
07/21/2016 02:45,2,0.000,ALERT,213.06,299.97,59.965,1469083503,"201051344000955","219011344069620",0.00,26.80,0,297.87,301.77,0.0,0.0,0.000,495547.2,495547.2,44450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083522,779699.00
07/21/2016 02:45,2,0.000,ALERT,212.83,298.77,59.970,1469083503,"274151322000094","219011344069620",0.00,27.30,0,296.36,300.27,0.0,0.0,0.000,617420.0,617420.0,34467,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083524,779700.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.87,59.981,1469083503,"201051344000579","219011344069620",0.00,26.80,0,299.07,302.68,0.0,0.0,0.000,498176.5,498176.5,20072,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083525,779701.00
07/21/2016 02:45,2,0.000,ALERT,213.29,300.87,59.981,1469083503,"201051344000890","219011344069620",0.00,26.80,0,298.47,302.98,0.0,0.0,0.000,492797.3,492797.3,44456,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083527,779702.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.27,59.975,1469083503,"201051344000438","219011344069620",0.00,26.50,0,297.87,302.37,0.0,0.0,0.000,494485.7,494485.7,44461,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083529,779703.00
07/21/2016 02:45,2,0.000,ALERT,213.51,299.67,60.012,1469083503,"201051344000417","219011344069620",0.00,26.80,0,297.26,301.17,0.0,0.0,0.000,486303.6,486303.6,44618,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083531,779704.00
07/21/2016 02:45,2,0.000,ALERT,212.38,299.67,59.970,1469083503,"274151322000083","219011344069620",0.00,27.30,0,296.66,300.87,0.0,0.0,0.000,750296.1,750296.1,33389,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083533,779705.00
07/21/2016 02:45,2,0.000,ALERT,213.06,298.77,59.944,1469083503,"274151322000076","219011344069620",0.00,27.50,0,296.66,300.87,0.0,0.0,0.000,799854.9,799854.9,33397,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083535,779706.00
07/21/2016 02:45,2,0.000,ALERT,213.51,301.47,60.002,1469083503,"201051344000868","219011344069620",0.00,26.50,0,298.77,302.98,0.0,0.0,0.000,483053.9,483053.9,39720,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083536,779707.00
07/21/2016 02:45,2,0.000,ALERT,212.61,300.27,59.944,1469083503,"274151322000095","219011344069620",0.00,27.00,0,297.87,301.47,0.0,0.0,0.000,791713.7,791713.7,33312,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083538,779708.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.57,60.002,1469083503,"201051344000988","219011344069620",0.00,26.80,0,295.76,301.77,0.0,0.0,0.000,479658.5,479658.5,40009,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083540,779709.00
07/21/2016 02:45,2,0.000,ALERT,213.29,299.67,59.991,1469083503,"201051344001025","219011344069620",0.00,26.30,0,297.57,302.68,0.0,0.0,0.000,493501.8,493501.8,44511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083542,779710.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.87,59.991,1469083503,"201051344000458","219011344069620",0.00,27.00,0,298.47,302.98,0.0,0.0,0.000,490553.4,490553.4,39928,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083543,779711.00
07/21/2016 02:45,2,0.000,ALERT,213.96,300.27,59.986,1469083503,"201051344000853","219011344069620",0.00,26.50,0,298.47,302.37,0.0,0.0,0.000,489620.8,489620.8,39542,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083545,779712.00
07/21/2016 02:45,2,0.000,ALERT,213.74,300.27,59.986,1469083503,"201051344000685","219011344069620",0.00,26.80,0,297.87,301.77,0.0,0.0,0.000,493793.1,493793.1,44382,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083547,779713.00
07/21/2016 02:45,2,0.000,ALERT,213.51,299.97,60.012,1469083503,"201051344000917","219011344069620",0.00,27.00,0,296.66,301.47,0.0,0.0,0.000,490668.5,490668.5,44385,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083549,779714.00
07/21/2016 02:45,2,0.000,ALERT,213.74,300.57,59.981,1469083503,"201051344001145","219011344069620",0.00,26.30,0,298.17,302.98,0.0,0.0,0.000,495873.0,495873.0,44232,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083551,779715.00
07/21/2016 02:45,2,0.000,ALERT,213.51,299.37,59.986,1469083503,"201051344000651","219011344069620",0.00,26.00,0,297.57,301.47,0.0,0.0,0.000,488600.4,488600.4,44567,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083552,779716.00
07/21/2016 02:45,2,0.000,ALERT,212.38,299.07,59.986,1469083503,"274151322000088","219011344069620",0.00,27.80,0,296.36,300.57,0.0,0.0,0.000,723703.0,723703.0,33028,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083554,779717.00
07/21/2016 02:45,2,0.000,ALERT,213.29,298.47,59.991,1469083503,"274151322000068","219011344069620",0.00,28.00,0,296.06,299.67,0.0,0.0,0.000,617507.2,617507.2,34679,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083556,779718.00
07/21/2016 02:45,2,0.000,ALERT,213.29,300.27,59.986,1469083503,"201051344001135","219011344069620",0.00,26.50,0,298.17,302.37,0.0,0.0,0.000,484645.1,484645.1,44491,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083558,779719.00
07/21/2016 02:45,2,0.000,ALERT,213.51,301.47,59.991,1469083503,"201051344000594","219011344069620",0.00,26.80,0,298.47,302.68,0.0,0.0,0.000,494782.6,494782.6,39973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083560,779720.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.27,59.981,1469083503,"201051344001203","219011344069620",0.00,26.50,0,297.57,303.58,0.0,0.0,0.000,492296.6,492296.6,44552,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083562,779721.00
07/21/2016 02:45,2,0.000,ALERT,212.61,299.97,59.991,1469083503,"274151322000054","219011344069620",0.00,28.00,0,296.66,301.17,0.0,0.0,0.000,738884.0,738884.0,33059,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083563,779722.00
07/21/2016 02:45,2,0.000,ALERT,213.74,300.57,59.991,1469083503,"201051344000867","219011344069620",0.00,27.00,0,298.17,302.68,0.0,0.0,0.000,482133.9,482133.9,39982,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083565,779723.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.27,59.981,1469083503,"201051344001093","219011344069620",0.00,26.80,0,297.57,301.77,0.0,0.0,0.000,490102.9,490102.9,44444,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083567,779724.00
07/21/2016 02:45,2,0.000,ALERT,213.29,300.57,59.996,1469083503,"201051344000900","219011344069620",0.00,26.30,0,298.17,302.07,0.0,0.0,0.000,498278.9,498278.9,39373,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083569,779725.00
07/21/2016 02:45,2,0.000,ALERT,213.74,299.97,59.986,1469083503,"201051344000648","219011344069620",0.00,26.00,0,297.87,302.37,0.0,0.0,0.000,488661.3,488661.3,39664,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083571,779726.00
07/21/2016 02:45,2,0.000,ALERT,213.29,300.87,59.944,1469083503,"201051344000569","219011344069620",0.00,26.80,0,298.77,302.98,0.0,0.0,0.000,498957.5,498957.5,39287,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469083573,779727.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.87,59.970,1469083503,"201051344000983","219011344069620",0.00,26.80,0,298.47,302.68,0.0,0.0,0.000,490830.2,490830.2,39779,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083574,779728.00
07/21/2016 02:45,2,0.000,ALERT,213.51,300.27,60.002,1469083503,"201051344001158","219011344069620",0.00,26.30,0,297.57,301.47,0.0,0.0,0.000,483955.5,483955.5,40048,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083576,779729.00
07/21/2016 02:45,2,0.000,ALERT,213.96,301.17,59.996,1469083503,"201051344000576","219011344069620",0.00,26.30,0,297.87,302.07,0.0,0.0,0.000,491262.0,491262.0,39452,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083578,779730.00
07/21/2016 02:45,2,0.000,ALERT,212.83,298.47,59.986,1469083503,"274151322000087","219011344069620",0.00,28.00,0,296.06,300.27,0.0,0.0,0.000,711834.9,711834.9,33230,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469083580,779731.00
07/21/2016 03:00,2,0.000,ALERT,214.19,300.87,59.991,1469084404,"201051344000645","219011344069620",0.00,26.80,0,298.47,302.37,0.0,0.0,0.000,490846.9,490846.9,39579,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469084406,779732.00
07/21/2016 03:00,2,0.000,ALERT,213.29,299.67,59.991,1469084404,"274151322000085","219011344069620",0.00,27.50,0,297.57,301.47,0.0,0.0,0.000,739722.0,739722.0,33067,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084407,779733.00
07/21/2016 03:00,2,0.000,ALERT,214.19,300.57,60.002,1469084404,"201051344000633","219011344069620",0.00,26.30,0,296.36,301.77,0.0,0.0,0.000,482104.5,482104.5,40065,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469084409,779734.00
07/21/2016 03:00,2,0.000,ALERT,213.74,300.87,59.991,1469084404,"201051344000469","219011344069620",0.00,26.00,0,297.26,302.07,0.0,0.0,0.000,484125.6,484125.6,40007,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469084411,779735.00
07/21/2016 03:00,2,0.000,ALERT,213.29,300.57,59.996,1469084404,"201051344000646","219011344069620",0.00,26.50,0,297.57,301.77,0.0,0.0,0.000,485895.9,485895.9,44552,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084413,779736.00
07/21/2016 03:00,2,0.000,ALERT,212.83,299.97,60.012,1469084404,"274151322000052","219011344069620",0.00,27.80,0,296.96,301.47,0.0,0.0,0.000,757115.3,757115.3,33310,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084415,779737.00
07/21/2016 03:00,2,0.000,ALERT,213.74,300.87,59.986,1469084404,"201051344000585","219011344069620",0.00,26.50,0,298.17,302.07,0.0,0.0,0.000,494261.6,494261.6,44557,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084416,779738.00
07/21/2016 03:00,2,0.000,ALERT,213.51,300.87,59.996,1469084404,"201051344001230","219011344069620",0.00,26.30,0,298.77,302.07,0.0,0.0,0.000,489308.7,489308.7,44373,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084418,779739.00
07/21/2016 03:00,2,0.000,ALERT,213.96,301.17,59.991,1469084404,"201051344000582","219011344069620",0.00,26.30,0,299.07,302.37,0.0,0.0,0.000,482319.5,482319.5,44498,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084420,779740.00
07/21/2016 03:00,2,0.000,ALERT,213.29,300.57,59.986,1469084404,"201051344000955","219011344069620",0.00,26.50,0,298.47,301.77,0.0,0.0,0.000,495547.2,495547.2,44452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084422,779741.00
07/21/2016 03:00,2,0.000,ALERT,213.06,299.07,59.954,1469084404,"274151322000094","219011344069620",0.00,27.00,0,296.96,300.87,0.0,0.0,0.000,617420.0,617420.0,34469,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084424,779742.00
07/21/2016 03:00,2,0.000,ALERT,213.51,301.47,59.986,1469084404,"201051344000579","219011344069620",0.00,26.80,0,298.77,302.98,0.0,0.0,0.000,498176.5,498176.5,20074,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084425,779743.00
07/21/2016 03:00,2,0.000,ALERT,213.51,301.17,59.986,1469084404,"201051344000890","219011344069620",0.00,26.80,0,298.77,302.98,0.0,0.0,0.000,492797.3,492797.3,44458,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084427,779744.00
07/21/2016 03:00,2,0.000,ALERT,213.74,300.87,60.007,1469084404,"201051344000438","219011344069620",0.00,26.30,0,298.77,302.37,0.0,0.0,0.000,494485.7,494485.7,44463,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469084429,779745.00
07/21/2016 03:00,2,0.000,ALERT,213.96,300.27,60.023,1469084404,"201051344000417","219011344069620",0.00,26.50,0,297.57,301.17,0.0,0.0,0.000,486303.6,486303.6,44620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084431,779746.00
07/21/2016 03:00,2,0.000,ALERT,213.06,299.97,59.981,1469084404,"274151322000083","219011344069620",0.00,27.30,0,297.57,301.47,0.0,0.0,0.000,750296.1,750296.1,33391,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084433,779747.00
07/21/2016 03:00,2,0.000,ALERT,213.51,299.67,59.986,1469084404,"274151322000076","219011344069620",0.00,27.30,0,297.26,301.47,0.0,0.0,0.000,799854.9,799854.9,33399,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084435,779748.00
07/21/2016 03:00,2,0.000,ALERT,213.74,301.47,59.991,1469084404,"201051344000868","219011344069620",0.00,26.30,0,299.07,303.28,0.0,0.0,0.000,483053.9,483053.9,39722,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084436,779749.00
07/21/2016 03:00,2,0.000,ALERT,213.06,300.57,59.986,1469084404,"274151322000095","219011344069620",0.00,27.00,0,298.77,302.07,0.0,0.0,0.000,791713.7,791713.7,33314,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084438,779750.00
07/21/2016 03:00,2,0.000,ALERT,213.74,301.17,59.986,1469084404,"201051344000988","219011344069620",0.00,26.50,0,296.06,302.07,0.0,0.0,0.000,479658.5,479658.5,40011,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084440,779751.00
07/21/2016 03:00,2,0.000,ALERT,213.51,300.27,59.986,1469084404,"201051344001025","219011344069620",0.00,26.00,0,298.17,302.68,0.0,0.0,0.000,493501.8,493501.8,44513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084442,779752.00
07/21/2016 03:00,2,0.000,ALERT,213.74,301.17,59.986,1469084404,"201051344000458","219011344069620",0.00,27.00,0,298.77,303.28,0.0,0.0,0.000,490553.4,490553.4,39930,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084444,779753.00
07/21/2016 03:00,2,0.000,ALERT,214.19,300.57,59.949,1469084404,"201051344000853","219011344069620",0.00,26.30,0,298.47,302.68,0.0,0.0,0.000,489620.8,489620.8,39544,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084445,779754.00
07/21/2016 03:00,2,0.000,ALERT,213.96,300.87,59.991,1469084404,"201051344000685","219011344069620",0.00,26.50,0,298.47,302.07,0.0,0.0,0.000,493793.1,493793.1,44384,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469084447,779755.00
07/21/2016 03:00,2,0.000,ALERT,213.74,300.27,59.938,1469084404,"201051344000917","219011344069620",0.00,27.00,0,297.26,301.47,0.0,0.0,0.000,490668.5,490668.5,44387,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084449,779756.00
07/21/2016 03:00,2,0.000,ALERT,213.96,301.17,59.975,1469084404,"201051344001145","219011344069620",0.00,26.30,0,298.47,302.98,0.0,0.0,0.000,495873.0,495873.0,44234,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084451,779757.00
07/21/2016 03:00,2,0.000,ALERT,213.96,299.97,59.954,1469084404,"201051344000651","219011344069620",0.00,26.00,0,297.87,301.47,0.0,0.0,0.000,488600.4,488600.4,44569,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084452,779758.00
07/21/2016 03:00,2,0.000,ALERT,212.61,299.97,59.975,1469084404,"274151322000088","219011344069620",0.00,27.50,0,297.57,301.17,0.0,0.0,0.000,723703.0,723703.0,33030,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084454,779759.00
07/21/2016 03:00,2,0.000,ALERT,213.51,298.77,59.965,1469084404,"274151322000068","219011344069620",0.00,28.00,0,296.96,300.27,0.0,0.0,0.000,617507.2,617507.2,34681,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084456,779760.00
07/21/2016 03:00,2,0.000,ALERT,213.29,300.57,59.986,1469084404,"201051344001135","219011344069620",0.00,26.30,0,298.17,302.37,0.0,0.0,0.000,484645.1,484645.1,44493,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084458,779761.00
07/21/2016 03:00,2,0.000,ALERT,213.51,302.07,59.991,1469084404,"201051344000594","219011344069620",0.00,26.50,0,298.47,302.98,0.0,0.0,0.000,494782.6,494782.6,39975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084460,779762.00
07/21/2016 03:00,2,0.000,ALERT,213.51,300.57,59.986,1469084404,"201051344001203","219011344069620",0.00,26.50,0,298.47,303.88,0.0,0.0,0.000,492296.6,492296.6,44554,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084461,779763.00
07/21/2016 03:00,2,0.000,ALERT,212.83,300.57,59.981,1469084404,"274151322000054","219011344069620",0.00,27.80,0,297.87,301.77,0.0,0.0,0.000,738884.0,738884.0,33061,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469084463,779764.00
07/21/2016 03:00,2,0.000,ALERT,213.74,300.87,59.986,1469084404,"201051344000867","219011344069620",0.00,26.80,0,298.47,302.98,0.0,0.0,0.000,482133.9,482133.9,39984,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084465,779765.00
07/21/2016 03:00,2,0.000,ALERT,213.74,300.57,59.981,1469084404,"201051344001093","219011344069620",0.00,26.80,0,298.47,301.77,0.0,0.0,0.000,490102.9,490102.9,44446,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084467,779766.00
07/21/2016 03:00,2,0.000,ALERT,213.51,300.87,59.981,1469084404,"201051344000900","219011344069620",0.00,26.30,0,298.17,302.37,0.0,0.0,0.000,498278.9,498278.9,39375,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469084469,779767.00
07/21/2016 03:00,2,0.000,ALERT,213.96,300.57,60.012,1469084404,"201051344000648","219011344069620",0.00,26.00,0,297.87,302.68,0.0,0.0,0.000,488661.3,488661.3,39666,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084470,779768.00
07/21/2016 03:00,2,0.000,ALERT,213.74,301.47,59.981,1469084404,"201051344000569","219011344069620",0.00,26.80,0,299.07,303.28,0.0,0.0,0.000,498957.5,498957.5,39289,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084472,779769.00
07/21/2016 03:00,2,0.000,ALERT,213.74,301.17,59.996,1469084404,"201051344000983","219011344069620",0.00,26.80,0,299.07,302.98,0.0,0.0,0.000,490830.2,490830.2,39781,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084474,779770.00
07/21/2016 03:00,2,0.000,ALERT,213.74,300.57,59.954,1469084404,"201051344001158","219011344069620",0.00,26.30,0,297.87,301.77,0.0,0.0,0.000,483955.5,483955.5,40050,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084476,779771.00
07/21/2016 03:00,2,0.000,ALERT,214.19,301.47,59.991,1469084404,"201051344000576","219011344069620",0.00,26.30,0,298.47,302.37,0.0,0.0,0.000,491262.0,491262.0,39454,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469084478,779772.00
07/21/2016 03:00,2,0.000,ALERT,213.29,299.37,59.986,1469084404,"274151322000087","219011344069620",0.00,27.80,0,297.26,301.17,0.0,0.0,0.000,711834.9,711834.9,33232,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469084480,779773.00
07/21/2016 03:15,2,0.000,ALERT,214.19,300.57,59.944,1469085303,"201051344000645","219011344069620",0.00,26.50,0,299.07,302.68,0.0,0.0,0.000,490846.9,490846.9,39581,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085305,779774.00
07/21/2016 03:15,2,0.000,ALERT,213.51,299.97,59.991,1469085303,"274151322000085","219011344069620",0.00,27.50,0,298.17,301.47,0.0,0.0,0.000,739722.0,739722.0,33069,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085307,779775.00
07/21/2016 03:15,2,0.000,ALERT,214.41,300.87,59.949,1469085303,"201051344000633","219011344069620",0.00,26.00,0,297.26,302.07,0.0,0.0,0.000,482104.5,482104.5,40067,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085309,779776.00
07/21/2016 03:15,2,0.000,ALERT,213.96,301.17,59.959,1469085303,"201051344000469","219011344069620",0.00,25.80,0,297.57,302.07,0.0,0.0,0.000,484125.6,484125.6,40009,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085311,779777.00
07/21/2016 03:15,2,0.000,ALERT,213.06,299.97,59.975,1469085303,"201051344000646","219011344069620",0.00,26.30,0,298.17,301.77,0.0,0.0,0.000,485895.9,485895.9,44554,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085312,779778.00
07/21/2016 03:15,2,0.000,ALERT,213.06,299.67,59.970,1469085303,"274151322000052","219011344069620",0.00,27.50,0,297.87,301.77,0.0,0.0,0.000,757115.3,757115.3,33312,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085314,779779.00
07/21/2016 03:15,2,0.000,ALERT,213.51,300.57,59.975,1469085303,"201051344000585","219011344069620",0.00,26.50,0,298.17,302.07,0.0,0.0,0.000,494261.6,494261.6,44559,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085316,779780.00
07/21/2016 03:15,2,0.000,ALERT,213.29,300.57,59.975,1469085303,"201051344001230","219011344069620",0.00,26.30,0,299.07,302.37,0.0,0.0,0.000,489308.7,489308.7,44375,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085318,779781.00
07/21/2016 03:15,2,0.000,ALERT,213.96,301.17,60.018,1469085303,"201051344000582","219011344069620",0.00,26.00,0,299.37,302.68,0.0,0.0,0.000,482319.5,482319.5,44500,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085320,779782.00
07/21/2016 03:15,2,0.000,ALERT,213.06,300.27,59.991,1469085303,"201051344000955","219011344069620",0.00,26.50,0,298.77,302.07,0.0,0.0,0.000,495547.2,495547.2,44454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085321,779783.00
07/21/2016 03:15,2,0.000,ALERT,213.29,299.37,59.981,1469085303,"274151322000094","219011344069620",0.00,27.00,0,297.57,300.87,0.0,0.0,0.000,617420.0,617420.0,34471,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085323,779784.00
07/21/2016 03:15,2,0.000,ALERT,213.74,301.77,59.949,1469085303,"201051344000579","219011344069620",0.00,26.80,0,299.97,303.28,0.0,0.0,0.000,498176.5,498176.5,20076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085325,779785.00
07/21/2016 03:15,2,0.000,ALERT,213.29,300.87,59.981,1469085303,"201051344000890","219011344069620",0.00,26.50,0,299.07,303.28,0.0,0.0,0.000,492797.3,492797.3,44460,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085327,779786.00
07/21/2016 03:15,2,0.000,ALERT,213.51,300.27,59.938,1469085303,"201051344000438","219011344069620",0.00,26.30,0,299.07,302.68,0.0,0.0,0.000,494485.7,494485.7,44465,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085329,779787.00
07/21/2016 03:15,2,0.000,ALERT,213.51,299.67,59.991,1469085303,"201051344000417","219011344069620",0.00,26.50,0,298.17,301.77,0.0,0.0,0.000,486303.6,486303.6,44622,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085330,779788.00
07/21/2016 03:15,2,0.000,ALERT,213.29,300.27,59.991,1469085303,"274151322000083","219011344069620",0.00,27.30,0,298.17,301.77,0.0,0.0,0.000,750296.1,750296.1,33393,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085332,779789.00
07/21/2016 03:15,2,0.000,ALERT,213.74,300.27,59.965,1469085303,"274151322000076","219011344069620",0.00,27.30,0,297.87,301.77,0.0,0.0,0.000,799854.9,799854.9,33401,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085334,779790.00
07/21/2016 03:15,2,0.000,ALERT,213.96,302.07,60.002,1469085303,"201051344000868","219011344069620",0.00,26.30,0,299.67,303.58,0.0,0.0,0.000,483053.9,483053.9,39724,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085336,779791.00
07/21/2016 03:15,2,0.000,ALERT,213.06,301.17,60.023,1469085303,"274151322000095","219011344069620",0.00,26.80,0,299.37,302.07,0.0,0.0,0.000,791713.7,791713.7,33316,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085338,779792.00
07/21/2016 03:15,2,0.000,ALERT,213.96,301.47,60.028,1469085303,"201051344000988","219011344069620",0.00,26.50,0,296.66,302.68,0.0,0.0,0.000,479658.5,479658.5,40013,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085340,779793.00
07/21/2016 03:15,2,0.000,ALERT,213.29,299.67,59.996,1469085303,"201051344001025","219011344069620",0.00,25.80,0,298.47,302.98,0.0,0.0,0.000,493501.8,493501.8,44515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085342,779794.00
07/21/2016 03:15,2,0.000,ALERT,213.96,301.47,59.991,1469085303,"201051344000458","219011344069620",0.00,26.80,0,299.07,303.58,0.0,0.0,0.000,490553.4,490553.4,39932,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085344,779795.00
07/21/2016 03:15,2,0.000,ALERT,214.64,301.47,59.996,1469085303,"201051344000853","219011344069620",0.00,26.30,0,299.07,302.98,0.0,0.0,0.000,489620.8,489620.8,39546,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085345,779796.00
07/21/2016 03:15,2,0.000,ALERT,213.74,300.27,59.996,1469085303,"201051344000685","219011344069620",0.00,26.30,0,298.47,302.37,0.0,0.0,0.000,493793.1,493793.1,44386,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085347,779797.00
07/21/2016 03:15,2,0.000,ALERT,213.29,299.67,59.991,1469085303,"201051344000917","219011344069620",0.00,27.00,0,297.57,301.47,0.0,0.0,0.000,490668.5,490668.5,44389,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085349,779798.00
07/21/2016 03:15,2,0.000,ALERT,213.74,300.57,60.002,1469085303,"201051344001145","219011344069620",0.00,26.00,0,299.37,302.98,0.0,0.0,0.000,495873.0,495873.0,44236,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085351,779799.00
07/21/2016 03:15,2,0.000,ALERT,213.51,299.37,59.991,1469085303,"201051344000651","219011344069620",0.00,25.80,0,298.47,301.77,0.0,0.0,0.000,488600.4,488600.4,44571,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085352,779800.00
07/21/2016 03:15,2,0.000,ALERT,212.83,299.67,59.981,1469085303,"274151322000088","219011344069620",0.00,27.50,0,297.87,301.47,0.0,0.0,0.000,723703.0,723703.0,33032,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085354,779801.00
07/21/2016 03:15,2,0.000,ALERT,213.74,299.67,59.975,1469085303,"274151322000068","219011344069620",0.00,27.80,0,297.57,300.57,0.0,0.0,0.000,617507.2,617507.2,34683,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085356,779802.00
07/21/2016 03:15,2,0.000,ALERT,213.06,299.97,59.986,1469085303,"201051344001135","219011344069620",0.00,26.30,0,298.77,302.37,0.0,0.0,0.000,484645.1,484645.1,44495,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085358,779803.00
07/21/2016 03:15,2,0.000,ALERT,213.74,302.07,59.986,1469085303,"201051344000594","219011344069620",0.00,26.50,0,298.77,303.28,0.0,0.0,0.000,494782.6,494782.6,39977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085360,779804.00
07/21/2016 03:15,2,0.000,ALERT,213.51,299.97,59.996,1469085303,"201051344001203","219011344069620",0.00,26.30,0,298.77,303.88,0.0,0.0,0.000,492296.6,492296.6,44556,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085361,779805.00
07/21/2016 03:15,2,0.000,ALERT,213.06,299.97,59.986,1469085303,"274151322000054","219011344069620",0.00,27.80,0,298.17,302.07,0.0,0.0,0.000,738884.0,738884.0,33063,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085363,779806.00
07/21/2016 03:15,2,0.000,ALERT,214.19,301.17,59.954,1469085303,"201051344000867","219011344069620",0.00,26.80,0,298.77,303.28,0.0,0.0,0.000,482133.9,482133.9,39986,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085365,779807.00
