ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 03:15,2,0.000,ALERT,213.96,300.87,59.996,1469085303,"201051344001093","219011344069620",0.00,26.50,0,298.77,302.07,0.0,0.0,0.000,490102.9,490102.9,44448,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085367,779808.00
07/21/2016 03:15,2,0.000,ALERT,213.74,301.17,59.986,1469085303,"201051344000900","219011344069620",0.00,26.00,0,298.77,302.68,0.0,0.0,0.000,498278.9,498278.9,39377,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085369,779809.00
07/21/2016 03:15,2,0.000,ALERT,214.19,300.87,59.986,1469085303,"201051344000648","219011344069620",0.00,25.80,0,298.77,302.98,0.0,0.0,0.000,488661.3,488661.3,39668,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469085371,779810.00
07/21/2016 03:15,2,0.000,ALERT,213.96,301.77,59.981,1469085303,"201051344000569","219011344069620",0.00,26.50,0,299.67,303.28,0.0,0.0,0.000,498957.5,498957.5,39291,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085372,779811.00
07/21/2016 03:15,2,0.000,ALERT,214.19,301.77,59.991,1469085303,"201051344000983","219011344069620",0.00,26.50,0,299.37,303.28,0.0,0.0,0.000,490830.2,490830.2,39783,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085374,779812.00
07/21/2016 03:15,2,0.000,ALERT,213.96,301.17,59.986,1469085303,"201051344001158","219011344069620",0.00,26.00,0,298.47,302.07,0.0,0.0,0.000,483955.5,483955.5,40052,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085376,779813.00
07/21/2016 03:15,2,0.000,ALERT,214.41,301.77,59.996,1469085303,"201051344000576","219011344069620",0.00,26.00,0,299.37,302.98,0.0,0.0,0.000,491262.0,491262.0,39456,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085378,779814.00
07/21/2016 03:15,2,0.000,ALERT,213.29,299.37,59.996,1469085303,"274151322000087","219011344069620",0.00,27.80,0,297.87,301.17,0.0,0.0,0.000,711834.9,711834.9,33234,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469085380,779815.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.57,59.996,1469086204,"201051344000645","219011344069620",0.00,26.50,0,298.77,302.98,0.0,0.0,0.000,490846.9,490846.9,39583,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086206,779816.00
07/21/2016 03:30,2,0.000,ALERT,212.83,299.67,59.986,1469086204,"274151322000085","219011344069620",0.00,27.30,0,296.96,301.77,0.0,0.0,0.000,739722.0,739722.0,33071,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086207,779817.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.27,59.991,1469086204,"201051344000633","219011344069620",0.00,25.80,0,297.26,302.07,0.0,0.0,0.000,482104.5,482104.5,40069,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086209,779818.00
07/21/2016 03:30,2,0.000,ALERT,213.74,300.27,59.991,1469086204,"201051344000469","219011344069620",0.00,25.80,0,297.87,302.37,0.0,0.0,0.000,484125.6,484125.6,40011,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086211,779819.00
07/21/2016 03:30,2,0.000,ALERT,213.29,300.57,59.981,1469086204,"201051344000646","219011344069620",0.00,26.00,0,297.87,301.77,0.0,0.0,0.000,485895.9,485895.9,44556,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086213,779820.00
07/21/2016 03:30,2,0.000,ALERT,212.83,300.57,59.975,1469086204,"274151322000052","219011344069620",0.00,27.30,0,296.96,301.77,0.0,0.0,0.000,757115.3,757115.3,33314,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086215,779821.00
07/21/2016 03:30,2,0.000,ALERT,213.96,301.17,59.981,1469086204,"201051344000585","219011344069620",0.00,26.30,0,298.17,302.37,0.0,0.0,0.000,494261.6,494261.6,44561,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086216,779822.00
07/21/2016 03:30,2,0.000,ALERT,213.74,301.17,60.007,1469086204,"201051344001230","219011344069620",0.00,26.00,0,298.77,302.37,0.0,0.0,0.000,489308.7,489308.7,44377,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086218,779823.00
07/21/2016 03:30,2,0.000,ALERT,214.41,302.07,59.986,1469086204,"201051344000582","219011344069620",0.00,26.00,0,299.07,302.68,0.0,0.0,0.000,482319.5,482319.5,44502,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086220,779824.00
07/21/2016 03:30,2,0.000,ALERT,213.51,300.87,59.981,1469086204,"201051344000955","219011344069620",0.00,26.30,0,298.47,302.07,0.0,0.0,0.000,495547.2,495547.2,44456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086222,779825.00
07/21/2016 03:30,2,0.000,ALERT,212.83,299.07,59.965,1469086204,"274151322000094","219011344069620",0.00,27.00,0,296.96,300.87,0.0,0.0,0.000,617420.0,617420.0,34473,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086224,779826.00
07/21/2016 03:30,2,0.000,ALERT,213.51,301.17,59.975,1469086204,"201051344000579","219011344069620",0.00,26.50,0,299.37,303.28,0.0,0.0,0.000,498176.5,498176.5,20078,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086225,779827.00
07/21/2016 03:30,2,0.000,ALERT,213.74,301.47,59.986,1469086204,"201051344000890","219011344069620",0.00,26.30,0,298.77,303.28,0.0,0.0,0.000,492797.3,492797.3,44462,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086227,779828.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.87,59.991,1469086204,"201051344000438","219011344069620",0.00,26.00,0,298.77,302.37,0.0,0.0,0.000,494485.7,494485.7,44467,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086229,779829.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.57,59.981,1469086204,"201051344000417","219011344069620",0.00,26.30,0,297.57,301.47,0.0,0.0,0.000,486303.6,486303.6,44624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086231,779830.00
07/21/2016 03:30,2,0.000,ALERT,212.61,299.97,59.975,1469086204,"274151322000083","219011344069620",0.00,27.00,0,297.57,301.77,0.0,0.0,0.000,750296.1,750296.1,33395,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086233,779831.00
07/21/2016 03:30,2,0.000,ALERT,213.29,299.97,59.981,1469086204,"274151322000076","219011344069620",0.00,27.00,0,296.96,301.77,0.0,0.0,0.000,799854.9,799854.9,33403,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086235,779832.00
07/21/2016 03:30,2,0.000,ALERT,213.51,301.47,59.986,1469086204,"201051344000868","219011344069620",0.00,26.00,0,299.67,303.88,0.0,0.0,0.000,483053.9,483053.9,39726,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086236,779833.00
07/21/2016 03:30,2,0.000,ALERT,212.61,300.57,59.965,1469086204,"274151322000095","219011344069620",0.00,26.80,0,298.17,302.37,0.0,0.0,0.000,791713.7,791713.7,33318,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086238,779834.00
07/21/2016 03:30,2,0.000,ALERT,213.51,300.57,59.986,1469086204,"201051344000988","219011344069620",0.00,26.30,0,296.66,302.98,0.0,0.0,0.000,479658.5,479658.5,40015,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086240,779835.00
07/21/2016 03:30,2,0.000,ALERT,213.74,300.57,59.949,1469086204,"201051344001025","219011344069620",0.00,25.80,0,297.87,302.98,0.0,0.0,0.000,493501.8,493501.8,44517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086242,779836.00
07/21/2016 03:30,2,0.000,ALERT,213.51,300.57,59.965,1469086204,"201051344000458","219011344069620",0.00,26.80,0,299.07,303.88,0.0,0.0,0.000,490553.4,490553.4,39934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086244,779837.00
07/21/2016 03:30,2,0.000,ALERT,214.19,300.57,59.996,1469086204,"201051344000853","219011344069620",0.00,26.00,0,299.07,303.28,0.0,0.0,0.000,489620.8,489620.8,39548,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086245,779838.00
07/21/2016 03:30,2,0.000,ALERT,214.19,300.87,59.970,1469086204,"201051344000685","219011344069620",0.00,26.30,0,298.17,302.07,0.0,0.0,0.000,493793.1,493793.1,44388,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086247,779839.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.57,59.970,1469086204,"201051344000917","219011344069620",0.00,26.80,0,297.26,301.77,0.0,0.0,0.000,490668.5,490668.5,44391,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086249,779840.00
07/21/2016 03:30,2,0.000,ALERT,214.19,301.47,59.975,1469086204,"201051344001145","219011344069620",0.00,26.00,0,298.77,303.28,0.0,0.0,0.000,495873.0,495873.0,44238,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086251,779841.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.27,59.970,1469086204,"201051344000651","219011344069620",0.00,25.50,0,297.57,301.77,0.0,0.0,0.000,488600.4,488600.4,44573,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086253,779842.00
07/21/2016 03:30,2,0.000,ALERT,212.38,299.37,59.975,1469086204,"274151322000088","219011344069620",0.00,27.30,0,296.96,301.47,0.0,0.0,0.000,723703.0,723703.0,33034,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086255,779843.00
07/21/2016 03:30,2,0.000,ALERT,213.29,298.77,59.965,1469086204,"274151322000068","219011344069620",0.00,27.80,0,296.66,300.57,0.0,0.0,0.000,617507.2,617507.2,34685,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086256,779844.00
07/21/2016 03:30,2,0.000,ALERT,213.51,300.87,59.965,1469086204,"201051344001135","219011344069620",0.00,26.00,0,298.47,304.48,0.0,0.0,0.000,484645.1,484645.1,44497,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086258,779845.00
07/21/2016 03:30,2,0.000,ALERT,213.51,301.47,59.959,1469086204,"201051344000594","219011344069620",0.00,26.30,0,298.77,303.58,0.0,0.0,0.000,494782.6,494782.6,39979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086260,779846.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.87,59.975,1469086204,"201051344001203","219011344069620",0.00,26.00,0,298.47,305.68,0.0,0.0,0.000,492296.6,492296.6,44558,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086262,779847.00
07/21/2016 03:30,2,0.000,ALERT,212.83,299.37,59.959,1469086204,"274151322000054","219011344069620",0.00,27.50,0,297.26,305.08,0.0,0.0,0.000,738884.0,738884.0,33065,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086264,779848.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.57,59.965,1469086204,"201051344000867","219011344069620",0.00,26.50,0,298.77,303.58,0.0,0.0,0.000,482133.9,482133.9,39988,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086265,779849.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.87,59.965,1469086204,"201051344001093","219011344069620",0.00,26.50,0,298.77,303.88,0.0,0.0,0.000,490102.9,490102.9,44450,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086267,779850.00
07/21/2016 03:30,2,0.000,ALERT,213.51,300.87,59.986,1469086204,"201051344000900","219011344069620",0.00,26.00,0,298.47,302.68,0.0,0.0,0.000,498278.9,498278.9,39379,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086269,779851.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.27,59.922,1469086204,"201051344000648","219011344069620",0.00,25.80,0,298.47,303.28,0.0,0.0,0.000,488661.3,488661.3,39670,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086271,779852.00
07/21/2016 03:30,2,0.000,ALERT,213.74,301.17,59.965,1469086204,"201051344000569","219011344069620",0.00,26.30,0,299.67,303.58,0.0,0.0,0.000,498957.5,498957.5,39293,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086273,779853.00
07/21/2016 03:30,2,0.000,ALERT,213.51,300.87,59.970,1469086204,"201051344000983","219011344069620",0.00,26.30,0,299.37,303.58,0.0,0.0,0.000,490830.2,490830.2,39785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086274,779854.00
07/21/2016 03:30,2,0.000,ALERT,213.74,300.27,59.975,1469086204,"201051344001158","219011344069620",0.00,26.00,0,298.17,302.37,0.0,0.0,0.000,483955.5,483955.5,40054,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086276,779855.00
07/21/2016 03:30,2,0.000,ALERT,213.96,300.87,59.970,1469086204,"201051344000576","219011344069620",0.00,26.00,0,298.77,302.98,0.0,0.0,0.000,491262.0,491262.0,39458,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469086278,779856.00
07/21/2016 03:30,2,0.000,ALERT,212.83,299.37,59.965,1469086204,"274151322000087","219011344069620",0.00,27.80,0,296.66,304.18,0.0,0.0,0.000,711834.9,711834.9,33236,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469086280,779857.00
07/21/2016 03:45,2,0.000,ALERT,213.74,299.97,59.965,1469087103,"201051344000645","219011344069620",0.00,26.30,0,286.74,302.68,0.0,0.0,0.000,490846.9,490846.9,39585,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469087105,779858.00
07/21/2016 03:45,2,0.000,ALERT,212.83,299.37,59.938,1469087103,"274151322000085","219011344069620",0.00,27.00,0,285.84,304.18,0.0,0.0,0.000,739722.0,739722.0,33073,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469087107,779859.00
07/21/2016 03:45,2,0.000,ALERT,213.96,300.27,59.965,1469087103,"201051344000633","219011344069620",0.00,25.80,0,285.24,302.37,0.0,0.0,0.000,482104.5,482104.5,40071,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469087108,779860.00
07/21/2016 03:45,2,0.000,ALERT,213.51,300.27,59.954,1469087103,"201051344000469","219011344069620",0.00,25.50,0,286.14,302.07,0.0,0.0,0.000,484125.6,484125.6,40013,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087110,779861.00
07/21/2016 03:45,2,0.000,ALERT,212.61,299.37,59.954,1469087103,"201051344000646","219011344069620",0.00,26.00,0,284.94,303.58,0.0,0.0,0.000,485895.9,485895.9,44558,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087112,779862.00
07/21/2016 03:45,2,0.000,ALERT,212.38,299.07,59.949,1469087103,"274151322000052","219011344069620",0.00,27.30,0,285.24,304.78,0.0,0.0,0.000,757115.3,757115.3,33316,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087114,779863.00
07/21/2016 03:45,2,0.000,ALERT,213.06,299.67,59.959,1469087103,"201051344000585","219011344069620",0.00,26.30,0,285.24,303.88,0.0,0.0,0.000,494261.6,494261.6,44563,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469087116,779864.00
07/21/2016 03:45,2,0.000,ALERT,212.83,299.97,59.954,1469087103,"201051344001230","219011344069620",0.00,26.00,0,285.84,304.48,0.0,0.0,0.000,489308.7,489308.7,44379,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087118,779865.00
07/21/2016 03:45,2,0.000,ALERT,213.29,300.27,59.965,1469087103,"201051344000582","219011344069620",0.00,25.80,0,286.14,304.48,0.0,0.0,0.000,482319.5,482319.5,44504,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469087120,779866.00
07/21/2016 03:45,2,0.000,ALERT,212.61,299.67,59.959,1469087103,"201051344000955","219011344069620",0.00,26.30,0,285.54,304.18,0.0,0.0,0.000,495547.2,495547.2,44458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087121,779867.00
07/21/2016 03:45,2,0.000,ALERT,212.83,298.47,59.975,1469087103,"274151322000094","219011344069620",0.00,26.80,0,285.54,303.58,0.0,0.0,0.000,617420.0,617420.0,34475,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087123,779868.00
07/21/2016 03:45,2,0.000,ALERT,213.51,300.87,59.954,1469087103,"201051344000579","219011344069620",0.00,26.50,0,287.35,302.98,0.0,0.0,0.000,498176.5,498176.5,20080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087125,779869.00
07/21/2016 03:45,2,0.000,ALERT,212.38,299.07,59.965,1469087103,"201051344000890","219011344069620",0.00,26.30,0,286.44,305.38,0.0,0.0,0.000,492797.3,492797.3,44464,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087127,779870.00
07/21/2016 03:45,2,0.000,ALERT,212.83,299.07,59.965,1469087103,"201051344000438","219011344069620",0.00,26.00,0,286.14,304.48,0.0,0.0,0.000,494485.7,494485.7,44469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087129,779871.00
07/21/2016 03:45,2,0.000,ALERT,212.83,298.47,59.970,1469087103,"201051344000417","219011344069620",0.00,26.30,0,285.24,303.28,0.0,0.0,0.000,486303.6,486303.6,44626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087130,779872.00
07/21/2016 03:45,2,0.000,ALERT,212.61,298.47,59.959,1469087103,"274151322000083","219011344069620",0.00,27.00,0,285.54,305.08,0.0,0.0,0.000,750296.1,750296.1,33397,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087132,779873.00
07/21/2016 03:45,2,0.000,ALERT,213.06,298.77,59.954,1469087103,"274151322000076","219011344069620",0.00,27.00,0,286.14,304.18,0.0,0.0,0.000,799854.9,799854.9,33405,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087134,779874.00
07/21/2016 03:45,2,0.000,ALERT,213.29,300.87,59.938,1469087103,"201051344000868","219011344069620",0.00,26.00,0,287.35,303.28,0.0,0.0,0.000,483053.9,483053.9,39728,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087136,779875.00
07/21/2016 03:45,2,0.000,ALERT,212.61,299.97,59.959,1469087103,"274151322000095","219011344069620",0.00,26.80,0,287.05,305.38,0.0,0.0,0.000,791713.7,791713.7,33320,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469087137,779876.00
07/21/2016 03:45,2,0.000,ALERT,213.29,300.57,59.965,1469087103,"201051344000988","219011344069620",0.00,26.30,0,284.64,302.37,0.0,0.0,0.000,479658.5,479658.5,40017,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087139,779877.00
07/21/2016 03:45,2,0.000,ALERT,212.61,298.47,59.965,1469087103,"201051344001025","219011344069620",0.00,25.80,0,285.24,304.78,0.0,0.0,0.000,493501.8,493501.8,44519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087141,779878.00
07/21/2016 03:45,2,0.000,ALERT,213.29,300.87,59.965,1469087103,"201051344000458","219011344069620",0.00,26.80,0,287.05,303.28,0.0,0.0,0.000,490553.4,490553.4,39936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087143,779879.00
07/21/2016 03:45,2,0.000,ALERT,213.96,300.27,59.959,1469087103,"201051344000853","219011344069620",0.00,26.00,0,286.44,302.37,0.0,0.0,0.000,489620.8,489620.8,39550,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087145,779880.00
07/21/2016 03:45,2,0.000,ALERT,213.06,299.37,59.922,1469087103,"201051344000685","219011344069620",0.00,26.30,0,285.84,304.18,0.0,0.0,0.000,493793.1,493793.1,44390,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087146,779881.00
07/21/2016 03:45,2,0.000,ALERT,212.83,299.07,59.959,1469087103,"201051344000917","219011344069620",0.00,26.50,0,284.34,303.28,0.0,0.0,0.000,490668.5,490668.5,44393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087148,779882.00
07/21/2016 03:45,2,0.000,ALERT,213.06,299.67,59.959,1469087103,"201051344001145","219011344069620",0.00,25.80,0,286.14,305.38,0.0,0.0,0.000,495873.0,495873.0,44240,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087150,779883.00
07/21/2016 03:45,2,0.000,ALERT,212.83,298.77,59.954,1469087103,"201051344000651","219011344069620",0.00,25.50,0,285.24,303.88,0.0,0.0,0.000,488600.4,488600.4,44575,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087152,779884.00
07/21/2016 03:45,2,0.000,ALERT,212.16,299.37,59.991,1469087103,"274151322000088","219011344069620",0.00,27.30,0,285.54,304.18,0.0,0.0,0.000,723703.0,723703.0,33036,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087154,779885.00
07/21/2016 03:45,2,0.000,ALERT,213.29,298.17,59.954,1469087103,"274151322000068","219011344069620",0.00,27.50,0,284.94,303.58,0.0,0.0,0.000,617507.2,617507.2,34687,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087156,779886.00
07/21/2016 03:45,2,0.000,ALERT,212.83,299.67,59.996,1469087103,"201051344001135","219011344069620",0.00,26.00,0,285.84,302.98,0.0,0.0,0.000,484645.1,484645.1,44499,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087157,779887.00
07/21/2016 03:45,2,0.000,ALERT,213.51,301.77,59.965,1469087103,"201051344000594","219011344069620",0.00,26.30,0,286.74,302.98,0.0,0.0,0.000,494782.6,494782.6,39981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087159,779888.00
07/21/2016 03:45,2,0.000,ALERT,213.06,299.37,59.965,1469087103,"201051344001203","219011344069620",0.00,26.00,0,285.84,304.18,0.0,0.0,0.000,492296.6,492296.6,44560,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087161,779889.00
07/21/2016 03:45,2,0.000,ALERT,212.83,299.37,59.959,1469087103,"274151322000054","219011344069620",0.00,27.50,0,285.84,303.58,0.0,0.0,0.000,738884.0,738884.0,33067,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087163,779890.00
07/21/2016 03:45,2,0.000,ALERT,213.96,300.87,59.970,1469087103,"201051344000867","219011344069620",0.00,26.50,0,286.44,302.98,0.0,0.0,0.000,482133.9,482133.9,39990,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469087165,779891.00
07/21/2016 03:45,2,0.000,ALERT,213.29,299.67,59.959,1469087103,"201051344001093","219011344069620",0.00,26.50,0,285.54,302.07,0.0,0.0,0.000,490102.9,490102.9,44452,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469087166,779892.00
07/21/2016 03:45,2,0.000,ALERT,213.51,300.87,59.970,1469087103,"201051344000900","219011344069620",0.00,25.80,0,286.74,302.37,0.0,0.0,0.000,498278.9,498278.9,39381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087168,779893.00
07/21/2016 03:45,2,0.000,ALERT,213.96,300.57,60.002,1469087103,"201051344000648","219011344069620",0.00,25.80,0,286.44,302.37,0.0,0.0,0.000,488661.3,488661.3,39672,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087170,779894.00
07/21/2016 03:45,2,0.000,ALERT,213.74,301.17,59.965,1469087103,"201051344000569","219011344069620",0.00,26.30,0,287.35,302.98,0.0,0.0,0.000,498957.5,498957.5,39295,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469087172,779895.00
07/21/2016 03:45,2,0.000,ALERT,213.29,300.87,59.965,1469087103,"201051344000983","219011344069620",0.00,26.30,0,287.35,302.98,0.0,0.0,0.000,490830.2,490830.2,39787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087174,779896.00
07/21/2016 03:45,2,0.000,ALERT,213.74,300.87,59.965,1469087103,"201051344001158","219011344069620",0.00,26.00,0,286.14,301.77,0.0,0.0,0.000,483955.5,483955.5,40056,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087175,779897.00
07/21/2016 03:45,2,0.000,ALERT,214.19,301.17,59.981,1469087103,"201051344000576","219011344069620",0.00,25.80,0,287.05,302.37,0.0,0.0,0.000,491262.0,491262.0,39460,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087177,779898.00
07/21/2016 03:45,2,0.000,ALERT,213.06,298.77,59.970,1469087103,"274151322000087","219011344069620",0.00,27.50,0,285.24,302.98,0.0,0.0,0.000,711834.9,711834.9,33238,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469087179,779899.00
07/21/2016 04:00,2,0.000,ALERT,213.96,301.17,59.965,1469088003,"201051344000645","219011344069620",0.00,26.30,0,298.17,302.68,0.0,0.0,0.000,490846.9,490846.9,39587,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088005,779900.00
07/21/2016 04:00,2,0.000,ALERT,212.83,299.37,59.928,1469088003,"274151322000085","219011344069620",0.00,27.00,0,297.57,301.17,0.0,0.0,0.000,739722.0,739722.0,33075,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088007,779901.00
07/21/2016 04:00,2,0.000,ALERT,214.19,300.87,59.938,1469088003,"201051344000633","219011344069620",0.00,25.80,0,296.96,302.07,0.0,0.0,0.000,482104.5,482104.5,40073,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088008,779902.00
07/21/2016 04:00,2,0.000,ALERT,213.74,301.17,59.965,1469088003,"201051344000469","219011344069620",0.00,25.50,0,297.57,302.37,0.0,0.0,0.000,484125.6,484125.6,40015,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088010,779903.00
07/21/2016 04:00,2,0.000,ALERT,212.61,299.07,59.970,1469088003,"201051344000646","219011344069620",0.00,26.00,0,296.96,300.57,0.0,0.0,0.000,485895.9,485895.9,44560,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088012,779904.00
07/21/2016 04:00,2,0.000,ALERT,212.61,300.27,59.965,1469088003,"274151322000052","219011344069620",0.00,27.30,0,297.26,301.17,0.0,0.0,0.000,757115.3,757115.3,33318,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088014,779905.00
07/21/2016 04:00,2,0.000,ALERT,213.06,299.07,59.991,1469088003,"201051344000585","219011344069620",0.00,26.00,0,297.26,301.17,0.0,0.0,0.000,494261.6,494261.6,44565,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088016,779906.00
07/21/2016 04:00,2,0.000,ALERT,212.83,299.37,59.970,1469088003,"201051344001230","219011344069620",0.00,25.80,0,297.57,301.17,0.0,0.0,0.000,489308.7,489308.7,44381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088018,779907.00
07/21/2016 04:00,2,0.000,ALERT,213.29,299.97,59.959,1469088003,"201051344000582","219011344069620",0.00,25.80,0,298.17,301.47,0.0,0.0,0.000,482319.5,482319.5,44506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088019,779908.00
07/21/2016 04:00,2,0.000,ALERT,212.61,299.07,59.986,1469088003,"201051344000955","219011344069620",0.00,26.00,0,297.57,301.17,0.0,0.0,0.000,495547.2,495547.2,44460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088021,779909.00
07/21/2016 04:00,2,0.000,ALERT,213.06,298.77,59.954,1469088003,"274151322000094","219011344069620",0.00,26.80,0,297.26,300.57,0.0,0.0,0.000,617420.0,617420.0,34477,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088023,779910.00
07/21/2016 04:00,2,0.000,ALERT,213.74,301.77,59.996,1469088003,"201051344000579","219011344069620",0.00,26.30,0,299.37,303.28,0.0,0.0,0.000,498176.5,498176.5,20082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088025,779911.00
07/21/2016 04:00,2,0.000,ALERT,212.83,299.67,59.970,1469088003,"201051344000890","219011344069620",0.00,26.30,0,297.57,302.07,0.0,0.0,0.000,492797.3,492797.3,44466,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088027,779912.00
07/21/2016 04:00,2,0.000,ALERT,213.06,299.37,59.965,1469088003,"201051344000438","219011344069620",0.00,25.80,0,297.26,301.47,0.0,0.0,0.000,494485.7,494485.7,44471,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088028,779913.00
07/21/2016 04:00,2,0.000,ALERT,213.06,298.77,59.970,1469088003,"201051344000417","219011344069620",0.00,26.00,0,296.66,300.57,0.0,0.0,0.000,486303.6,486303.6,44628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088030,779914.00
07/21/2016 04:00,2,0.000,ALERT,212.83,299.97,59.954,1469088003,"274151322000083","219011344069620",0.00,26.80,0,297.57,301.17,0.0,0.0,0.000,750296.1,750296.1,33399,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088032,779915.00
07/21/2016 04:00,2,0.000,ALERT,213.51,299.37,59.959,1469088003,"274151322000076","219011344069620",0.00,27.00,0,297.57,301.17,0.0,0.0,0.000,799854.9,799854.9,33407,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088034,779916.00
07/21/2016 04:00,2,0.000,ALERT,213.74,301.77,59.970,1469088003,"201051344000868","219011344069620",0.00,25.80,0,299.07,303.58,0.0,0.0,0.000,483053.9,483053.9,39730,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088036,779917.00
07/21/2016 04:00,2,0.000,ALERT,212.83,299.97,59.954,1469088003,"274151322000095","219011344069620",0.00,26.50,0,298.47,301.77,0.0,0.0,0.000,791713.7,791713.7,33322,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088037,779918.00
07/21/2016 04:00,2,0.000,ALERT,213.74,301.47,59.970,1469088003,"201051344000988","219011344069620",0.00,26.00,0,296.36,302.68,0.0,0.0,0.000,479658.5,479658.5,40019,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088039,779919.00
07/21/2016 04:00,2,0.000,ALERT,212.83,298.77,59.922,1469088003,"201051344001025","219011344069620",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,493501.8,493501.8,44521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088042,779920.00
07/21/2016 04:00,2,0.000,ALERT,213.74,301.47,59.986,1469088003,"201051344000458","219011344069620",0.00,26.50,0,298.77,303.58,0.0,0.0,0.000,490553.4,490553.4,39938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088043,779921.00
07/21/2016 04:00,2,0.000,ALERT,214.19,301.17,59.938,1469088003,"201051344000853","219011344069620",0.00,25.80,0,298.47,302.98,0.0,0.0,0.000,489620.8,489620.8,39552,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088045,779922.00
07/21/2016 04:00,2,0.000,ALERT,213.29,298.77,59.954,1469088003,"201051344000685","219011344069620",0.00,26.00,0,296.96,300.87,0.0,0.0,0.000,493793.1,493793.1,44392,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088047,779923.00
07/21/2016 04:00,2,0.000,ALERT,213.06,298.77,59.991,1469088003,"201051344000917","219011344069620",0.00,26.50,0,296.06,300.57,0.0,0.0,0.000,490668.5,490668.5,44395,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088049,779924.00
07/21/2016 04:00,2,0.000,ALERT,213.29,299.67,59.965,1469088003,"201051344001145","219011344069620",0.00,25.80,0,298.17,301.77,0.0,0.0,0.000,495873.0,495873.0,44242,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088051,779925.00
07/21/2016 04:00,2,0.000,ALERT,213.29,299.07,59.959,1469088003,"201051344000651","219011344069620",0.00,25.50,0,296.96,300.57,0.0,0.0,0.000,488600.4,488600.4,44577,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088053,779926.00
07/21/2016 04:00,2,0.000,ALERT,212.61,299.07,59.959,1469088003,"274151322000088","219011344069620",0.00,27.00,0,297.57,300.87,0.0,0.0,0.000,723703.0,723703.0,33038,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088054,779927.00
07/21/2016 04:00,2,0.000,ALERT,213.51,298.17,59.954,1469088003,"274151322000068","219011344069620",0.00,27.50,0,297.26,299.97,0.0,0.0,0.000,617507.2,617507.2,34689,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088056,779928.00
07/21/2016 04:00,2,0.000,ALERT,212.83,299.37,59.954,1469088003,"201051344001135","219011344069620",0.00,26.00,0,297.57,301.47,0.0,0.0,0.000,484645.1,484645.1,44501,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088058,779929.00
07/21/2016 04:00,2,0.000,ALERT,213.51,302.07,59.954,1469088003,"201051344000594","219011344069620",0.00,26.30,0,298.77,303.28,0.0,0.0,0.000,494782.6,494782.6,39983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088060,779930.00
07/21/2016 04:00,2,0.000,ALERT,213.29,299.07,59.975,1469088003,"201051344001203","219011344069620",0.00,26.00,0,297.57,302.98,0.0,0.0,0.000,492296.6,492296.6,44562,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088062,779931.00
07/21/2016 04:00,2,0.000,ALERT,212.83,299.67,59.959,1469088003,"274151322000054","219011344069620",0.00,27.50,0,297.87,301.47,0.0,0.0,0.000,738884.0,738884.0,33069,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088063,779932.00
07/21/2016 04:00,2,0.000,ALERT,213.96,301.47,59.954,1469088003,"201051344000867","219011344069620",0.00,26.30,0,298.77,303.28,0.0,0.0,0.000,482133.9,482133.9,39992,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088065,779933.00
07/21/2016 04:00,2,0.000,ALERT,213.06,299.37,59.965,1469088003,"201051344001093","219011344069620",0.00,26.30,0,297.57,301.17,0.0,0.0,0.000,490102.9,490102.9,44454,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088067,779934.00
07/21/2016 04:00,2,0.000,ALERT,213.74,301.77,59.959,1469088003,"201051344000900","219011344069620",0.00,25.80,0,298.47,302.68,0.0,0.0,0.000,498278.9,498278.9,39383,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088069,779935.00
07/21/2016 04:00,2,0.000,ALERT,214.19,300.87,59.933,1469088003,"201051344000648","219011344069620",0.00,25.50,0,298.47,302.98,0.0,0.0,0.000,488661.3,488661.3,39674,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088071,779936.00
07/21/2016 04:00,2,0.000,ALERT,213.96,302.37,59.965,1469088003,"201051344000569","219011344069620",0.00,26.00,0,299.37,303.58,0.0,0.0,0.000,498957.5,498957.5,39297,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088073,779937.00
07/21/2016 04:00,2,0.000,ALERT,213.96,301.77,59.928,1469088003,"201051344000983","219011344069620",0.00,26.30,0,299.37,303.28,0.0,0.0,0.000,490830.2,490830.2,39789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088074,779938.00
07/21/2016 04:00,2,0.000,ALERT,213.74,300.87,59.954,1469088003,"201051344001158","219011344069620",0.00,25.80,0,298.17,302.07,0.0,0.0,0.000,483955.5,483955.5,40058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088076,779939.00
07/21/2016 04:00,2,0.000,ALERT,214.41,301.77,59.965,1469088003,"201051344000576","219011344069620",0.00,25.50,0,298.77,302.98,0.0,0.0,0.000,491262.0,491262.0,39462,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088078,779940.00
07/21/2016 04:00,2,0.000,ALERT,212.83,299.07,59.965,1469088003,"274151322000087","219011344069620",0.00,27.50,0,297.26,300.87,0.0,0.0,0.000,711834.9,711834.9,33240,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088080,779941.00
07/21/2016 04:15,2,0.000,ALERT,213.96,300.57,59.991,1469088903,"201051344000645","219011344069620",0.00,26.00,0,299.37,302.98,0.0,0.0,0.000,490846.9,490846.9,39589,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088905,779942.00
07/21/2016 04:15,2,0.000,ALERT,212.83,299.07,59.991,1469088903,"274151322000085","219011344069620",0.00,27.00,0,297.57,301.17,0.0,0.0,0.000,739722.0,739722.0,33077,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088907,779943.00
07/21/2016 04:15,2,0.000,ALERT,214.19,300.27,59.981,1469088903,"201051344000633","219011344069620",0.00,25.50,0,297.57,302.07,0.0,0.0,0.000,482104.5,482104.5,40075,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088909,779944.00
07/21/2016 04:15,2,0.000,ALERT,213.51,300.27,59.954,1469088903,"201051344000469","219011344069620",0.00,25.50,0,298.17,302.37,0.0,0.0,0.000,484125.6,484125.6,40017,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088911,779945.00
07/21/2016 04:15,2,0.000,ALERT,212.61,299.07,59.991,1469088903,"201051344000646","219011344069620",0.00,25.80,0,296.66,300.27,0.0,0.0,0.000,485895.9,485895.9,44562,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088912,779946.00
07/21/2016 04:15,2,0.000,ALERT,212.38,298.77,59.981,1469088903,"274151322000052","219011344069620",0.00,27.30,0,296.96,301.17,0.0,0.0,0.000,757115.3,757115.3,33320,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088914,779947.00
07/21/2016 04:15,2,0.000,ALERT,213.06,299.37,59.986,1469088903,"201051344000585","219011344069620",0.00,26.00,0,296.96,300.87,0.0,0.0,0.000,494261.6,494261.6,44567,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088916,779948.00
07/21/2016 04:15,2,0.000,ALERT,212.61,299.37,59.981,1469088903,"201051344001230","219011344069620",0.00,25.80,0,297.57,300.87,0.0,0.0,0.000,489308.7,489308.7,44383,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088918,779949.00
07/21/2016 04:15,2,0.000,ALERT,213.06,299.67,59.986,1469088903,"201051344000582","219011344069620",0.00,25.80,0,297.87,301.17,0.0,0.0,0.000,482319.5,482319.5,44508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088920,779950.00
07/21/2016 04:15,2,0.000,ALERT,212.38,299.07,59.981,1469088903,"201051344000955","219011344069620",0.00,26.00,0,297.26,300.57,0.0,0.0,0.000,495547.2,495547.2,44462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088922,779951.00
07/21/2016 04:15,2,0.000,ALERT,212.83,298.77,59.986,1469088903,"274151322000094","219011344069620",0.00,26.50,0,296.66,300.57,0.0,0.0,0.000,617420.0,617420.0,34479,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088923,779952.00
