ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 04:15,2,0.000,ALERT,213.51,301.17,59.996,1469088903,"201051344000579","219011344069620",0.00,26.30,0,299.97,303.58,0.0,0.0,0.000,498176.5,498176.5,20084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088925,779953.00
07/21/2016 04:15,2,0.000,ALERT,212.61,299.67,59.981,1469088903,"201051344000890","219011344069620",0.00,26.00,0,298.17,301.77,0.0,0.0,0.000,492797.3,492797.3,44468,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088927,779954.00
07/21/2016 04:15,2,0.000,ALERT,213.06,299.37,59.949,1469088903,"201051344000438","219011344069620",0.00,25.80,0,297.87,301.47,0.0,0.0,0.000,494485.7,494485.7,44473,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088929,779955.00
07/21/2016 04:15,2,0.000,ALERT,212.83,298.47,59.981,1469088903,"201051344000417","219011344069620",0.00,26.00,0,296.66,300.27,0.0,0.0,0.000,486303.6,486303.6,44630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088930,779956.00
07/21/2016 04:15,2,0.000,ALERT,212.61,299.67,59.970,1469088903,"274151322000083","219011344069620",0.00,26.80,0,297.57,301.17,0.0,0.0,0.000,750296.1,750296.1,33401,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088932,779957.00
07/21/2016 04:15,2,0.000,ALERT,213.06,299.67,59.938,1469088903,"274151322000076","219011344069620",0.00,26.80,0,296.96,301.17,0.0,0.0,0.000,799854.9,799854.9,33409,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088934,779958.00
07/21/2016 04:15,2,0.000,ALERT,213.51,301.47,59.965,1469088903,"201051344000868","219011344069620",0.00,25.80,0,299.97,303.88,0.0,0.0,0.000,483053.9,483053.9,39732,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088936,779959.00
07/21/2016 04:15,2,0.000,ALERT,212.61,300.57,59.981,1469088903,"274151322000095","219011344069620",0.00,26.30,0,298.47,301.77,0.0,0.0,0.000,791713.7,791713.7,33324,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088938,779960.00
07/21/2016 04:15,2,0.000,ALERT,213.51,300.87,59.970,1469088903,"201051344000988","219011344069620",0.00,26.00,0,296.96,302.98,0.0,0.0,0.000,479658.5,479658.5,40021,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088940,779961.00
07/21/2016 04:15,2,0.000,ALERT,212.61,298.77,59.986,1469088903,"201051344001025","219011344069620",0.00,25.50,0,297.26,301.47,0.0,0.0,0.000,493501.8,493501.8,44523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088942,779962.00
07/21/2016 04:15,2,0.000,ALERT,213.51,301.17,59.986,1469088903,"201051344000458","219011344069620",0.00,26.30,0,299.07,303.58,0.0,0.0,0.000,490553.4,490553.4,39940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088943,779963.00
07/21/2016 04:15,2,0.000,ALERT,214.19,300.57,59.928,1469088903,"201051344000853","219011344069620",0.00,25.80,0,299.37,303.28,0.0,0.0,0.000,489620.8,489620.8,39554,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088945,779964.00
07/21/2016 04:15,2,0.000,ALERT,213.29,299.07,59.975,1469088903,"201051344000685","219011344069620",0.00,26.00,0,296.66,300.57,0.0,0.0,0.000,493793.1,493793.1,44394,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088947,779965.00
07/21/2016 04:15,2,0.000,ALERT,212.83,298.77,59.949,1469088903,"201051344000917","219011344069620",0.00,26.50,0,296.36,300.57,0.0,0.0,0.000,490668.5,490668.5,44397,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088949,779966.00
07/21/2016 04:15,2,0.000,ALERT,213.06,299.37,59.975,1469088903,"201051344001145","219011344069620",0.00,25.80,0,298.17,301.77,0.0,0.0,0.000,495873.0,495873.0,44244,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088951,779967.00
07/21/2016 04:15,2,0.000,ALERT,213.06,298.47,59.965,1469088903,"201051344000651","219011344069620",0.00,25.50,0,296.96,300.57,0.0,0.0,0.000,488600.4,488600.4,44579,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088952,779968.00
07/21/2016 04:15,2,0.000,ALERT,212.16,299.37,59.938,1469088903,"274151322000088","219011344069620",0.00,27.00,0,296.96,300.87,0.0,0.0,0.000,723703.0,723703.0,33040,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088954,779969.00
07/21/2016 04:15,2,0.000,ALERT,213.06,298.17,59.965,1469088903,"274151322000068","219011344069620",0.00,27.50,0,296.66,299.97,0.0,0.0,0.000,617507.2,617507.2,34691,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088956,779970.00
07/21/2016 04:15,2,0.000,ALERT,212.38,298.77,59.965,1469088903,"201051344001135","219011344069620",0.00,25.80,0,297.87,301.77,0.0,0.0,0.000,484645.1,484645.1,44503,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088958,779971.00
07/21/2016 04:15,2,0.000,ALERT,213.51,301.77,59.970,1469088903,"201051344000594","219011344069620",0.00,26.00,0,299.37,303.28,0.0,0.0,0.000,494782.6,494782.6,39985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088959,779972.00
07/21/2016 04:15,2,0.000,ALERT,212.83,298.77,59.959,1469088903,"201051344001203","219011344069620",0.00,25.80,0,297.57,302.68,0.0,0.0,0.000,492296.6,492296.6,44564,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088961,779973.00
07/21/2016 04:15,2,0.000,ALERT,212.61,299.97,59.954,1469088903,"274151322000054","219011344069620",0.00,27.50,0,297.57,301.47,0.0,0.0,0.000,738884.0,738884.0,33071,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088963,779974.00
07/21/2016 04:15,2,0.000,ALERT,213.74,300.87,59.959,1469088903,"201051344000867","219011344069620",0.00,26.30,0,299.37,303.58,0.0,0.0,0.000,482133.9,482133.9,39994,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088965,779975.00
07/21/2016 04:15,2,0.000,ALERT,212.83,299.07,59.981,1469088903,"201051344001093","219011344069620",0.00,26.30,0,297.26,300.57,0.0,0.0,0.000,490102.9,490102.9,44456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088967,779976.00
07/21/2016 04:15,2,0.000,ALERT,213.51,300.87,59.959,1469088903,"201051344000900","219011344069620",0.00,25.80,0,299.07,303.28,0.0,0.0,0.000,498278.9,498278.9,39385,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088968,779977.00
07/21/2016 04:15,2,0.000,ALERT,213.96,300.57,59.965,1469088903,"201051344000648","219011344069620",0.00,25.30,0,299.07,303.28,0.0,0.0,0.000,488661.3,488661.3,39676,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088970,779978.00
07/21/2016 04:15,2,0.000,ALERT,213.51,301.17,59.954,1469088903,"201051344000569","219011344069620",0.00,26.00,0,299.97,303.58,0.0,0.0,0.000,498957.5,498957.5,39299,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088972,779979.00
07/21/2016 04:15,2,0.000,ALERT,213.51,301.17,59.959,1469088903,"201051344000983","219011344069620",0.00,26.00,0,299.97,303.58,0.0,0.0,0.000,490830.2,490830.2,39791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469088974,779980.00
07/21/2016 04:15,2,0.000,ALERT,213.29,300.27,59.965,1469088903,"201051344001158","219011344069620",0.00,25.50,0,298.77,302.37,0.0,0.0,0.000,483955.5,483955.5,40060,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088976,779981.00
07/21/2016 04:15,2,0.000,ALERT,213.74,300.87,59.959,1469088903,"201051344000576","219011344069620",0.00,25.50,0,299.37,303.28,0.0,0.0,0.000,491262.0,491262.0,39464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088978,779982.00
07/21/2016 04:15,2,0.000,ALERT,212.83,298.77,59.954,1469088903,"274151322000087","219011344069620",0.00,27.50,0,296.96,300.57,0.0,0.0,0.000,711834.9,711834.9,33242,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469088979,779983.00
07/21/2016 04:30,2,0.000,ALERT,213.96,300.27,59.986,1469089804,"201051344000645","219011344069620",0.00,26.00,0,298.77,302.37,0.0,0.0,0.000,490846.9,490846.9,39591,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089805,779984.00
07/21/2016 04:30,2,0.000,ALERT,212.83,299.07,59.991,1469089804,"274151322000085","219011344069620",0.00,27.00,0,297.87,301.17,0.0,0.0,0.000,739722.0,739722.0,33079,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089807,779985.00
07/21/2016 04:30,2,0.000,ALERT,213.96,299.67,60.034,1469089804,"201051344000633","219011344069620",0.00,25.50,0,296.36,301.77,0.0,0.0,0.000,482104.5,482104.5,40077,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089809,779986.00
07/21/2016 04:30,2,0.000,ALERT,213.51,299.97,59.991,1469089804,"201051344000469","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,484125.6,484125.6,40019,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089811,779987.00
07/21/2016 04:30,2,0.000,ALERT,212.61,299.07,59.991,1469089804,"201051344000646","219011344069620",0.00,25.80,0,296.66,300.57,0.0,0.0,0.000,485895.9,485895.9,44564,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089813,779988.00
07/21/2016 04:30,2,0.000,ALERT,212.38,299.37,59.981,1469089804,"274151322000052","219011344069620",0.00,27.00,0,297.57,301.47,0.0,0.0,0.000,757115.3,757115.3,33322,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089814,779989.00
07/21/2016 04:30,2,0.000,ALERT,213.06,299.37,59.981,1469089804,"201051344000585","219011344069620",0.00,26.00,0,296.66,300.87,0.0,0.0,0.000,494261.6,494261.6,44569,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089816,779990.00
07/21/2016 04:30,2,0.000,ALERT,213.06,299.67,59.981,1469089804,"201051344001230","219011344069620",0.00,25.50,0,296.66,300.87,0.0,0.0,0.000,489308.7,489308.7,44385,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089818,779991.00
07/21/2016 04:30,2,0.000,ALERT,213.51,299.97,60.007,1469089804,"201051344000582","219011344069620",0.00,25.80,0,297.57,301.47,0.0,0.0,0.000,482319.5,482319.5,44510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089820,779992.00
07/21/2016 04:30,2,0.000,ALERT,212.61,299.37,59.996,1469089804,"201051344000955","219011344069620",0.00,26.00,0,297.26,300.87,0.0,0.0,0.000,495547.2,495547.2,44464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089822,779993.00
07/21/2016 04:30,2,0.000,ALERT,212.83,298.77,59.986,1469089804,"274151322000094","219011344069620",0.00,26.50,0,297.57,300.57,0.0,0.0,0.000,617420.0,617420.0,34481,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089824,779994.00
07/21/2016 04:30,2,0.000,ALERT,213.29,300.87,59.991,1469089804,"201051344000579","219011344069620",0.00,26.00,0,299.37,302.98,0.0,0.0,0.000,498176.5,498176.5,20086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089826,779995.00
07/21/2016 04:30,2,0.000,ALERT,213.06,299.67,59.986,1469089804,"201051344000890","219011344069620",0.00,26.00,0,297.87,302.07,0.0,0.0,0.000,492797.3,492797.3,44470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089827,779996.00
07/21/2016 04:30,2,0.000,ALERT,213.29,299.37,59.986,1469089804,"201051344000438","219011344069620",0.00,25.80,0,297.26,301.17,0.0,0.0,0.000,494485.7,494485.7,44475,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089829,779997.00
07/21/2016 04:30,2,0.000,ALERT,213.06,298.47,60.023,1469089804,"201051344000417","219011344069620",0.00,25.80,0,296.66,299.97,0.0,0.0,0.000,486303.6,486303.6,44632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089831,779998.00
07/21/2016 04:30,2,0.000,ALERT,212.61,299.97,59.975,1469089804,"274151322000083","219011344069620",0.00,26.80,0,298.17,301.47,0.0,0.0,0.000,750296.1,750296.1,33403,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089833,779999.00
07/21/2016 04:30,2,0.000,ALERT,213.29,298.77,59.986,1469089804,"274151322000076","219011344069620",0.00,26.80,0,297.57,301.17,0.0,0.0,0.000,799854.9,799854.9,33411,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089834,780000.00
07/21/2016 04:30,2,0.000,ALERT,213.51,300.87,59.991,1469089804,"201051344000868","219011344069620",0.00,25.50,0,299.37,303.28,0.0,0.0,0.000,483053.9,483053.9,39734,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089836,780001.00
07/21/2016 04:30,2,0.000,ALERT,212.61,299.67,59.986,1469089804,"274151322000095","219011344069620",0.00,26.30,0,299.07,301.77,0.0,0.0,0.000,791713.7,791713.7,33326,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089838,780002.00
07/21/2016 04:30,2,0.000,ALERT,213.29,300.27,59.986,1469089804,"201051344000988","219011344069620",0.00,25.80,0,296.36,302.37,0.0,0.0,0.000,479658.5,479658.5,40023,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089840,780003.00
07/21/2016 04:30,2,0.000,ALERT,212.83,298.47,60.007,1469089804,"201051344001025","219011344069620",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,493501.8,493501.8,44525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089842,780004.00
07/21/2016 04:30,2,0.000,ALERT,213.51,300.87,59.991,1469089804,"201051344000458","219011344069620",0.00,26.30,0,299.37,303.28,0.0,0.0,0.000,490553.4,490553.4,39942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089844,780005.00
07/21/2016 04:30,2,0.000,ALERT,213.96,300.27,59.981,1469089804,"201051344000853","219011344069620",0.00,25.80,0,298.77,302.68,0.0,0.0,0.000,489620.8,489620.8,39556,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089846,780006.00
07/21/2016 04:30,2,0.000,ALERT,213.06,299.07,59.996,1469089804,"201051344000685","219011344069620",0.00,26.00,0,297.26,300.87,0.0,0.0,0.000,493793.1,493793.1,44396,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089847,780007.00
07/21/2016 04:30,2,0.000,ALERT,213.29,299.07,59.991,1469089804,"201051344000917","219011344069620",0.00,26.30,0,296.06,300.27,0.0,0.0,0.000,490668.5,490668.5,44399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089849,780008.00
07/21/2016 04:30,2,0.000,ALERT,213.29,299.37,59.975,1469089804,"201051344001145","219011344069620",0.00,25.50,0,297.87,301.77,0.0,0.0,0.000,495873.0,495873.0,44246,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089851,780009.00
07/21/2016 04:30,2,0.000,ALERT,213.29,298.77,59.986,1469089804,"201051344000651","219011344069620",0.00,25.30,0,296.66,300.27,0.0,0.0,0.000,488600.4,488600.4,44581,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089853,780010.00
07/21/2016 04:30,2,0.000,ALERT,212.16,299.37,59.981,1469089804,"274151322000088","219011344069620",0.00,27.00,0,297.57,300.87,0.0,0.0,0.000,723703.0,723703.0,33042,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089855,780011.00
07/21/2016 04:30,2,0.000,ALERT,213.06,298.17,59.981,1469089804,"274151322000068","219011344069620",0.00,27.30,0,297.26,300.27,0.0,0.0,0.000,617507.2,617507.2,34693,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089857,780012.00
07/21/2016 04:30,2,0.000,ALERT,212.83,299.37,59.981,1469089804,"201051344001135","219011344069620",0.00,25.80,0,297.26,301.17,0.0,0.0,0.000,484645.1,484645.1,44505,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089858,780013.00
07/21/2016 04:30,2,0.000,ALERT,213.06,301.17,59.986,1469089804,"201051344000594","219011344069620",0.00,26.00,0,298.77,302.98,0.0,0.0,0.000,494782.6,494782.6,39987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089860,780014.00
07/21/2016 04:30,2,0.000,ALERT,212.83,299.07,59.986,1469089804,"201051344001203","219011344069620",0.00,25.80,0,297.26,302.68,0.0,0.0,0.000,492296.6,492296.6,44566,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089862,780015.00
07/21/2016 04:30,2,0.000,ALERT,212.38,299.67,59.981,1469089804,"274151322000054","219011344069620",0.00,27.30,0,297.87,301.47,0.0,0.0,0.000,738884.0,738884.0,33073,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089864,780016.00
07/21/2016 04:30,2,0.000,ALERT,213.51,300.27,59.986,1469089804,"201051344000867","219011344069620",0.00,26.30,0,299.07,303.28,0.0,0.0,0.000,482133.9,482133.9,39996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469089866,780017.00
07/21/2016 04:30,2,0.000,ALERT,212.83,299.37,59.981,1469089804,"201051344001093","219011344069620",0.00,26.30,0,297.26,300.57,0.0,0.0,0.000,490102.9,490102.9,44458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089867,780018.00
07/21/2016 04:30,2,0.000,ALERT,213.29,300.57,59.986,1469089804,"201051344000900","219011344069620",0.00,25.50,0,298.17,302.07,0.0,0.0,0.000,498278.9,498278.9,39387,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089869,780019.00
07/21/2016 04:30,2,0.000,ALERT,213.74,299.67,59.996,1469089804,"201051344000648","219011344069620",0.00,25.30,0,298.47,302.68,0.0,0.0,0.000,488661.3,488661.3,39678,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089871,780020.00
07/21/2016 04:30,2,0.000,ALERT,213.29,300.87,59.991,1469089804,"201051344000569","219011344069620",0.00,26.00,0,299.37,302.98,0.0,0.0,0.000,498957.5,498957.5,39301,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089873,780021.00
07/21/2016 04:30,2,0.000,ALERT,213.29,300.27,59.991,1469089804,"201051344000983","219011344069620",0.00,26.00,0,299.07,302.98,0.0,0.0,0.000,490830.2,490830.2,39793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089874,780022.00
07/21/2016 04:30,2,0.000,ALERT,213.29,299.67,59.986,1469089804,"201051344001158","219011344069620",0.00,25.50,0,297.87,301.77,0.0,0.0,0.000,483955.5,483955.5,40062,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089876,780023.00
07/21/2016 04:30,2,0.000,ALERT,213.74,300.57,59.991,1469089804,"201051344000576","219011344069620",0.00,25.50,0,298.47,302.37,0.0,0.0,0.000,491262.0,491262.0,39466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089878,780024.00
07/21/2016 04:30,2,0.000,ALERT,212.83,299.07,59.981,1469089804,"274151322000087","219011344069620",0.00,27.30,0,297.26,300.87,0.0,0.0,0.000,711834.9,711834.9,33244,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469089880,780025.00
07/21/2016 04:45,2,0.000,ALERT,213.96,300.57,59.975,1469090704,"201051344000645","219011344069620",0.00,26.00,0,298.47,302.07,0.0,0.0,0.000,490846.9,490846.9,39593,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090706,780026.00
07/21/2016 04:45,2,0.000,ALERT,212.83,299.07,59.986,1469090704,"274151322000085","219011344069620",0.00,26.80,0,297.26,300.87,0.0,0.0,0.000,739722.0,739722.0,33081,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090708,780027.00
07/21/2016 04:45,2,0.000,ALERT,213.96,299.67,59.954,1469090704,"201051344000633","219011344069620",0.00,25.50,0,296.36,301.47,0.0,0.0,0.000,482104.5,482104.5,40079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090710,780028.00
07/21/2016 04:45,2,0.000,ALERT,213.74,300.57,59.986,1469090704,"201051344000469","219011344069620",0.00,25.30,0,297.26,301.77,0.0,0.0,0.000,484125.6,484125.6,40021,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090712,780029.00
07/21/2016 04:45,2,0.000,ALERT,212.61,299.37,59.986,1469090704,"201051344000646","219011344069620",0.00,25.50,0,296.66,300.57,0.0,0.0,0.000,485895.9,485895.9,44566,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090714,780030.00
07/21/2016 04:45,2,0.000,ALERT,212.61,299.67,59.986,1469090704,"274151322000052","219011344069620",0.00,27.00,0,296.96,301.17,0.0,0.0,0.000,757115.3,757115.3,33324,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090715,780031.00
07/21/2016 04:45,2,0.000,ALERT,213.06,299.37,59.991,1469090704,"201051344000585","219011344069620",0.00,26.00,0,296.66,300.87,0.0,0.0,0.000,494261.6,494261.6,44571,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090717,780032.00
07/21/2016 04:45,2,0.000,ALERT,212.83,299.67,60.028,1469090704,"201051344001230","219011344069620",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,489308.7,489308.7,44387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090719,780033.00
07/21/2016 04:45,2,0.000,ALERT,213.29,299.97,60.028,1469090704,"201051344000582","219011344069620",0.00,25.50,0,298.17,301.47,0.0,0.0,0.000,482319.5,482319.5,44512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090721,780034.00
07/21/2016 04:45,2,0.000,ALERT,212.61,299.37,60.023,1469090704,"201051344000955","219011344069620",0.00,25.80,0,297.26,300.87,0.0,0.0,0.000,495547.2,495547.2,44466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090723,780035.00
07/21/2016 04:45,2,0.000,ALERT,213.06,299.07,59.986,1469090704,"274151322000094","219011344069620",0.00,26.50,0,296.96,300.27,0.0,0.0,0.000,617420.0,617420.0,34483,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090725,780036.00
07/21/2016 04:45,2,0.000,ALERT,213.74,301.17,59.986,1469090704,"201051344000579","219011344069620",0.00,26.00,0,299.07,302.68,0.0,0.0,0.000,498176.5,498176.5,20088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090726,780037.00
07/21/2016 04:45,2,0.000,ALERT,213.06,299.97,59.981,1469090704,"201051344000890","219011344069620",0.00,26.00,0,297.87,301.77,0.0,0.0,0.000,492797.3,492797.3,44472,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090728,780038.00
07/21/2016 04:45,2,0.000,ALERT,213.06,299.37,59.986,1469090704,"201051344000438","219011344069620",0.00,25.50,0,297.57,301.17,0.0,0.0,0.000,494485.7,494485.7,44477,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090730,780039.00
07/21/2016 04:45,2,0.000,ALERT,213.06,298.77,59.996,1469090704,"201051344000417","219011344069620",0.00,26.00,0,296.66,299.97,0.0,0.0,0.000,486303.6,486303.6,44634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090732,780040.00
07/21/2016 04:45,2,0.000,ALERT,212.83,299.07,59.996,1469090704,"274151322000083","219011344069620",0.00,26.80,0,297.57,301.17,0.0,0.0,0.000,750296.1,750296.1,33405,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090734,780041.00
07/21/2016 04:45,2,0.000,ALERT,213.29,299.37,59.981,1469090704,"274151322000076","219011344069620",0.00,26.80,0,297.26,301.17,0.0,0.0,0.000,799854.9,799854.9,33413,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090735,780042.00
07/21/2016 04:45,2,0.000,ALERT,213.51,301.17,59.996,1469090704,"201051344000868","219011344069620",0.00,25.50,0,299.07,302.98,0.0,0.0,0.000,483053.9,483053.9,39736,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090737,780043.00
07/21/2016 04:45,2,0.000,ALERT,212.83,300.27,59.991,1469090704,"274151322000095","219011344069620",0.00,26.30,0,298.47,301.47,0.0,0.0,0.000,791713.7,791713.7,33328,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090739,780044.00
07/21/2016 04:45,2,0.000,ALERT,213.51,300.87,60.002,1469090704,"201051344000988","219011344069620",0.00,25.80,0,295.76,302.07,0.0,0.0,0.000,479658.5,479658.5,40025,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090741,780045.00
07/21/2016 04:45,2,0.000,ALERT,212.83,299.07,60.023,1469090704,"201051344001025","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,493501.8,493501.8,44527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090743,780046.00
07/21/2016 04:45,2,0.000,ALERT,213.29,300.57,59.991,1469090704,"201051344000458","219011344069620",0.00,26.30,0,298.77,302.98,0.0,0.0,0.000,490553.4,490553.4,39944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090745,780047.00
07/21/2016 04:45,2,0.000,ALERT,214.41,300.87,60.028,1469090704,"201051344000853","219011344069620",0.00,25.50,0,298.47,302.37,0.0,0.0,0.000,489620.8,489620.8,39558,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090746,780048.00
07/21/2016 04:45,2,0.000,ALERT,213.51,299.67,59.986,1469090704,"201051344000685","219011344069620",0.00,25.80,0,296.96,300.87,0.0,0.0,0.000,493793.1,493793.1,44398,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090748,780049.00
07/21/2016 04:45,2,0.000,ALERT,213.06,298.77,60.002,1469090704,"201051344000917","219011344069620",0.00,26.30,0,296.06,300.27,0.0,0.0,0.000,490668.5,490668.5,44401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090750,780050.00
07/21/2016 04:45,2,0.000,ALERT,213.29,299.97,59.970,1469090704,"201051344001145","219011344069620",0.00,25.50,0,297.87,301.77,0.0,0.0,0.000,495873.0,495873.0,44248,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090752,780051.00
07/21/2016 04:45,2,0.000,ALERT,213.29,299.07,59.996,1469090704,"201051344000651","219011344069620",0.00,25.30,0,296.96,300.87,0.0,0.0,0.000,488600.4,488600.4,44583,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090754,780052.00
07/21/2016 04:45,2,0.000,ALERT,212.38,299.37,59.996,1469090704,"274151322000088","219011344069620",0.00,27.00,0,296.96,300.87,0.0,0.0,0.000,723703.0,723703.0,33044,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090755,780053.00
07/21/2016 04:45,2,0.000,ALERT,213.51,299.07,59.996,1469090704,"274151322000068","219011344069620",0.00,27.30,0,296.66,299.97,0.0,0.0,0.000,617507.2,617507.2,34695,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090757,780054.00
07/21/2016 04:45,2,0.000,ALERT,212.61,299.37,59.996,1469090704,"201051344001135","219011344069620",0.00,25.80,0,297.57,301.17,0.0,0.0,0.000,484645.1,484645.1,44507,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090759,780055.00
07/21/2016 04:45,2,0.000,ALERT,213.29,301.47,59.996,1469090704,"201051344000594","219011344069620",0.00,25.80,0,298.17,302.68,0.0,0.0,0.000,494782.6,494782.6,39989,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090761,780056.00
07/21/2016 04:45,2,0.000,ALERT,213.06,299.37,60.018,1469090704,"201051344001203","219011344069620",0.00,25.50,0,296.96,302.68,0.0,0.0,0.000,492296.6,492296.6,44568,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090763,780057.00
07/21/2016 04:45,2,0.000,ALERT,212.61,299.67,59.991,1469090704,"274151322000054","219011344069620",0.00,27.00,0,297.57,301.47,0.0,0.0,0.000,738884.0,738884.0,33075,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090764,780058.00
07/21/2016 04:45,2,0.000,ALERT,213.74,300.57,59.991,1469090704,"201051344000867","219011344069620",0.00,26.00,0,298.17,302.68,0.0,0.0,0.000,482133.9,482133.9,39998,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090766,780059.00
07/21/2016 04:45,2,0.000,ALERT,213.06,299.67,59.991,1469090704,"201051344001093","219011344069620",0.00,26.00,0,296.96,300.57,0.0,0.0,0.000,490102.9,490102.9,44460,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090768,780060.00
07/21/2016 04:45,2,0.000,ALERT,213.51,300.57,60.034,1469090704,"201051344000900","219011344069620",0.00,25.50,0,298.47,302.07,0.0,0.0,0.000,498278.9,498278.9,39389,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090770,780061.00
07/21/2016 04:45,2,0.000,ALERT,213.96,299.97,59.986,1469090704,"201051344000648","219011344069620",0.00,25.30,0,298.17,302.37,0.0,0.0,0.000,488661.3,488661.3,39680,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090772,780062.00
07/21/2016 04:45,2,0.000,ALERT,213.74,301.17,59.996,1469090704,"201051344000569","219011344069620",0.00,25.80,0,299.07,302.98,0.0,0.0,0.000,498957.5,498957.5,39303,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090773,780063.00
07/21/2016 04:45,2,0.000,ALERT,213.51,300.87,59.991,1469090704,"201051344000983","219011344069620",0.00,25.80,0,298.47,302.68,0.0,0.0,0.000,490830.2,490830.2,39795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090775,780064.00
07/21/2016 04:45,2,0.000,ALERT,213.51,300.27,60.007,1469090704,"201051344001158","219011344069620",0.00,25.50,0,297.57,301.47,0.0,0.0,0.000,483955.5,483955.5,40064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469090777,780065.00
07/21/2016 04:45,2,0.000,ALERT,213.96,300.87,60.002,1469090704,"201051344000576","219011344069620",0.00,25.30,0,298.47,302.37,0.0,0.0,0.000,491262.0,491262.0,39468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090779,780066.00
07/21/2016 04:45,2,0.000,ALERT,212.83,298.47,60.012,1469090704,"274151322000087","219011344069620",0.00,27.30,0,296.96,300.57,0.0,0.0,0.000,711834.9,711834.9,33246,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469090781,780067.00
07/21/2016 05:00,2,0.000,ALERT,213.74,300.57,59.996,1469091603,"201051344000645","219011344069620",0.00,25.80,0,298.47,302.07,0.0,0.0,0.000,490846.9,490846.9,39595,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469091605,780068.00
07/21/2016 05:00,2,0.000,ALERT,212.38,298.77,59.986,1469091603,"274151322000085","219011344069620",0.00,26.80,0,297.57,301.47,0.0,0.0,0.000,739722.0,739722.0,33083,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091607,780069.00
07/21/2016 05:00,2,0.000,ALERT,213.74,299.97,59.996,1469091603,"201051344000633","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,482104.5,482104.5,40081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091609,780070.00
07/21/2016 05:00,2,0.000,ALERT,213.06,299.67,59.996,1469091603,"201051344000469","219011344069620",0.00,25.00,0,297.87,301.77,0.0,0.0,0.000,484125.6,484125.6,40023,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091611,780071.00
07/21/2016 05:00,2,0.000,ALERT,211.93,298.17,59.991,1469091603,"201051344000646","219011344069620",0.00,25.50,0,296.66,300.57,0.0,0.0,0.000,485895.9,485895.9,44568,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091613,780072.00
07/21/2016 05:00,2,0.000,ALERT,212.16,299.07,59.991,1469091603,"274151322000052","219011344069620",0.00,26.80,0,297.26,301.77,0.0,0.0,0.000,757115.3,757115.3,33326,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091614,780073.00
07/21/2016 05:00,2,0.000,ALERT,212.61,298.77,60.002,1469091603,"201051344000585","219011344069620",0.00,25.80,0,296.66,300.87,0.0,0.0,0.000,494261.6,494261.6,44573,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091616,780074.00
07/21/2016 05:00,2,0.000,ALERT,212.38,298.47,60.012,1469091603,"201051344001230","219011344069620",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,489308.7,489308.7,44389,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091618,780075.00
07/21/2016 05:00,2,0.000,ALERT,212.83,299.37,60.002,1469091603,"201051344000582","219011344069620",0.00,25.50,0,297.87,301.47,0.0,0.0,0.000,482319.5,482319.5,44514,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091620,780076.00
07/21/2016 05:00,2,0.000,ALERT,211.93,298.47,59.986,1469091603,"201051344000955","219011344069620",0.00,25.80,0,297.26,300.87,0.0,0.0,0.000,495547.2,495547.2,44468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091622,780077.00
07/21/2016 05:00,2,0.000,ALERT,212.61,298.17,59.991,1469091603,"274151322000094","219011344069620",0.00,26.30,0,296.96,300.87,0.0,0.0,0.000,617420.0,617420.0,34485,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091624,780078.00
07/21/2016 05:00,2,0.000,ALERT,213.29,300.87,59.996,1469091603,"201051344000579","219011344069620",0.00,25.80,0,299.37,302.68,0.0,0.0,0.000,498176.5,498176.5,20090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091625,780079.00
07/21/2016 05:00,2,0.000,ALERT,211.93,298.47,59.991,1469091603,"201051344000890","219011344069620",0.00,25.80,0,297.87,302.07,0.0,0.0,0.000,492797.3,492797.3,44474,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091627,780080.00
07/21/2016 05:00,2,0.000,ALERT,212.61,298.77,59.959,1469091603,"201051344000438","219011344069620",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,494485.7,494485.7,44479,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469091629,780081.00
07/21/2016 05:00,2,0.000,ALERT,212.61,297.87,60.034,1469091603,"201051344000417","219011344069620",0.00,25.80,0,296.66,300.27,0.0,0.0,0.000,486303.6,486303.6,44636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091631,780082.00
07/21/2016 05:00,2,0.000,ALERT,212.38,298.47,59.986,1469091603,"274151322000083","219011344069620",0.00,26.50,0,297.57,301.47,0.0,0.0,0.000,750296.1,750296.1,33407,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091633,780083.00
07/21/2016 05:00,2,0.000,ALERT,212.83,298.77,59.986,1469091603,"274151322000076","219011344069620",0.00,26.50,0,296.96,301.47,0.0,0.0,0.000,799854.9,799854.9,33415,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091635,780084.00
07/21/2016 05:00,2,0.000,ALERT,213.06,300.87,59.986,1469091603,"201051344000868","219011344069620",0.00,25.50,0,299.37,302.98,0.0,0.0,0.000,483053.9,483053.9,39738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091636,780085.00
07/21/2016 05:00,2,0.000,ALERT,212.38,299.97,59.975,1469091603,"274151322000095","219011344069620",0.00,26.30,0,298.47,302.07,0.0,0.0,0.000,791713.7,791713.7,33330,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091638,780086.00
07/21/2016 05:00,2,0.000,ALERT,213.06,300.27,59.965,1469091603,"201051344000988","219011344069620",0.00,25.80,0,296.36,302.37,0.0,0.0,0.000,479658.5,479658.5,40027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469091640,780087.00
07/21/2016 05:00,2,0.000,ALERT,212.38,297.87,59.986,1469091603,"201051344001025","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,493501.8,493501.8,44529,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091642,780088.00
07/21/2016 05:00,2,0.000,ALERT,213.06,300.57,60.018,1469091603,"201051344000458","219011344069620",0.00,26.00,0,298.77,302.98,0.0,0.0,0.000,490553.4,490553.4,39946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091644,780089.00
07/21/2016 05:00,2,0.000,ALERT,213.74,300.57,59.986,1469091603,"201051344000853","219011344069620",0.00,25.50,0,299.07,302.37,0.0,0.0,0.000,489620.8,489620.8,39560,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091646,780090.00
07/21/2016 05:00,2,0.000,ALERT,212.61,298.47,59.986,1469091603,"201051344000685","219011344069620",0.00,25.80,0,297.26,300.87,0.0,0.0,0.000,493793.1,493793.1,44400,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091647,780091.00
07/21/2016 05:00,2,0.000,ALERT,212.38,298.17,59.991,1469091603,"201051344000917","219011344069620",0.00,26.30,0,295.76,300.27,0.0,0.0,0.000,490668.5,490668.5,44403,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091649,780092.00
07/21/2016 05:00,2,0.000,ALERT,212.61,298.77,59.986,1469091603,"201051344001145","219011344069620",0.00,25.50,0,297.87,301.77,0.0,0.0,0.000,495873.0,495873.0,44250,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091651,780093.00
07/21/2016 05:00,2,0.000,ALERT,212.38,297.87,59.986,1469091603,"201051344000651","219011344069620",0.00,25.00,0,296.66,300.57,0.0,0.0,0.000,488600.4,488600.4,44585,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091653,780094.00
07/21/2016 05:00,2,0.000,ALERT,211.93,298.47,59.986,1469091603,"274151322000088","219011344069620",0.00,26.80,0,296.96,301.17,0.0,0.0,0.000,723703.0,723703.0,33046,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091655,780095.00
07/21/2016 05:00,2,0.000,ALERT,212.83,297.87,59.981,1469091603,"274151322000068","219011344069620",0.00,27.00,0,296.66,300.27,0.0,0.0,0.000,617507.2,617507.2,34697,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091656,780096.00
07/21/2016 05:00,2,0.000,ALERT,212.16,298.47,59.981,1469091603,"201051344001135","219011344069620",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,484645.1,484645.1,44509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091658,780097.00
