ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 05:00,2,0.000,ALERT,213.06,301.17,59.991,1469091603,"201051344000594","219011344069620",0.00,25.80,0,298.77,302.98,0.0,0.0,0.000,494782.6,494782.6,39991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469091660,780098.00
07/21/2016 05:00,2,0.000,ALERT,212.61,298.47,59.986,1469091603,"201051344001203","219011344069620",0.00,25.50,0,296.96,302.68,0.0,0.0,0.000,492296.6,492296.6,44570,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469091662,780099.00
07/21/2016 05:00,2,0.000,ALERT,212.16,298.47,59.991,1469091603,"274151322000054","219011344069620",0.00,27.00,0,297.57,301.77,0.0,0.0,0.000,738884.0,738884.0,33077,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091663,780100.00
07/21/2016 05:00,2,0.000,ALERT,213.51,300.57,59.986,1469091603,"201051344000867","219011344069620",0.00,26.00,0,298.47,302.98,0.0,0.0,0.000,482133.9,482133.9,40000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469091665,780101.00
07/21/2016 05:00,2,0.000,ALERT,212.61,298.77,59.975,1469091603,"201051344001093","219011344069620",0.00,26.00,0,296.96,300.87,0.0,0.0,0.000,490102.9,490102.9,44462,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091667,780102.00
07/21/2016 05:00,2,0.000,ALERT,212.83,299.97,59.986,1469091603,"201051344000900","219011344069620",0.00,25.30,0,298.47,302.07,0.0,0.0,0.000,498278.9,498278.9,39391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091669,780103.00
07/21/2016 05:00,2,0.000,ALERT,213.51,300.27,59.991,1469091603,"201051344000648","219011344069620",0.00,25.00,0,298.17,302.37,0.0,0.0,0.000,488661.3,488661.3,39682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469091671,780104.00
07/21/2016 05:00,2,0.000,ALERT,213.06,300.87,59.986,1469091603,"201051344000569","219011344069620",0.00,25.80,0,299.67,302.98,0.0,0.0,0.000,498957.5,498957.5,39305,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469091673,780105.00
07/21/2016 05:00,2,0.000,ALERT,213.29,301.17,59.991,1469091603,"201051344000983","219011344069620",0.00,25.80,0,299.07,302.68,0.0,0.0,0.000,490830.2,490830.2,39797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091675,780106.00
07/21/2016 05:00,2,0.000,ALERT,213.06,300.27,59.991,1469091603,"201051344001158","219011344069620",0.00,25.30,0,297.87,301.77,0.0,0.0,0.000,483955.5,483955.5,40066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091676,780107.00
07/21/2016 05:00,2,0.000,ALERT,213.51,300.57,59.949,1469091603,"201051344000576","219011344069620",0.00,25.30,0,298.47,302.37,0.0,0.0,0.000,491262.0,491262.0,39470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469091678,780108.00
07/21/2016 05:00,2,0.000,ALERT,212.61,297.87,59.981,1469091603,"274151322000087","219011344069620",0.00,27.30,0,296.96,301.17,0.0,0.0,0.000,711834.9,711834.9,33248,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469091680,780109.00
07/21/2016 05:15,2,0.000,ALERT,213.51,299.67,59.970,1469092504,"201051344000645","219011344069620",0.00,25.80,0,298.47,302.07,0.0,0.0,0.000,490846.9,490846.9,39597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092506,780110.00
07/21/2016 05:15,2,0.000,ALERT,212.16,297.87,60.002,1469092504,"274151322000085","219011344069620",0.00,26.50,0,296.66,300.27,0.0,0.0,0.000,739722.0,739722.0,33085,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469092508,780111.00
07/21/2016 05:15,2,0.000,ALERT,213.51,299.37,59.949,1469092504,"201051344000633","219011344069620",0.00,25.30,0,296.36,301.77,0.0,0.0,0.000,482104.5,482104.5,40083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092510,780112.00
07/21/2016 05:15,2,0.000,ALERT,213.06,299.37,59.970,1469092504,"201051344000469","219011344069620",0.00,25.00,0,297.26,301.47,0.0,0.0,0.000,484125.6,484125.6,40025,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092511,780113.00
07/21/2016 05:15,2,0.000,ALERT,211.70,297.57,59.986,1469092504,"201051344000646","219011344069620",0.00,25.50,0,296.06,299.67,0.0,0.0,0.000,485895.9,485895.9,44570,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092513,780114.00
07/21/2016 05:15,2,0.000,ALERT,211.93,298.77,59.928,1469092504,"274151322000052","219011344069620",0.00,26.80,0,296.36,300.57,0.0,0.0,0.000,757115.3,757115.3,33328,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092515,780115.00
07/21/2016 05:15,2,0.000,ALERT,212.61,298.47,59.970,1469092504,"201051344000585","219011344069620",0.00,25.50,0,296.06,299.97,0.0,0.0,0.000,494261.6,494261.6,44575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469092517,780116.00
07/21/2016 05:15,2,0.000,ALERT,212.16,298.47,59.970,1469092504,"201051344001230","219011344069620",0.00,25.30,0,296.66,299.97,0.0,0.0,0.000,489308.7,489308.7,44391,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092519,780117.00
07/21/2016 05:15,2,0.000,ALERT,212.83,298.77,59.986,1469092504,"201051344000582","219011344069620",0.00,25.30,0,297.26,300.57,0.0,0.0,0.000,482319.5,482319.5,44516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092520,780118.00
07/21/2016 05:15,2,0.000,ALERT,211.93,297.87,59.965,1469092504,"201051344000955","219011344069620",0.00,25.50,0,296.36,299.67,0.0,0.0,0.000,495547.2,495547.2,44470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092522,780119.00
07/21/2016 05:15,2,0.000,ALERT,211.93,297.57,59.991,1469092504,"274151322000094","219011344069620",0.00,26.30,0,296.36,299.67,0.0,0.0,0.000,617420.0,617420.0,34487,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092524,780120.00
07/21/2016 05:15,2,0.000,ALERT,213.06,300.27,59.959,1469092504,"201051344000579","219011344069620",0.00,25.80,0,298.77,302.37,0.0,0.0,0.000,498176.5,498176.5,20092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469092526,780121.00
07/21/2016 05:15,2,0.000,ALERT,212.38,298.47,59.970,1469092504,"201051344000890","219011344069620",0.00,25.80,0,296.66,300.87,0.0,0.0,0.000,492797.3,492797.3,44476,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092528,780122.00
07/21/2016 05:15,2,0.000,ALERT,212.38,297.87,59.970,1469092504,"201051344000438","219011344069620",0.00,25.30,0,296.66,300.57,0.0,0.0,0.000,494485.7,494485.7,44481,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469092529,780123.00
07/21/2016 05:15,2,0.000,ALERT,212.61,297.57,59.986,1469092504,"201051344000417","219011344069620",0.00,25.80,0,295.46,299.37,0.0,0.0,0.000,486303.6,486303.6,44638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092531,780124.00
07/21/2016 05:15,2,0.000,ALERT,211.93,298.47,59.959,1469092504,"274151322000083","219011344069620",0.00,26.50,0,296.96,300.57,0.0,0.0,0.000,750296.1,750296.1,33409,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092533,780125.00
07/21/2016 05:15,2,0.000,ALERT,212.61,298.17,59.970,1469092504,"274151322000076","219011344069620",0.00,26.50,0,296.36,300.57,0.0,0.0,0.000,799854.9,799854.9,33417,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092535,780126.00
07/21/2016 05:15,2,0.000,ALERT,212.83,299.97,59.970,1469092504,"201051344000868","219011344069620",0.00,25.30,0,299.07,302.98,0.0,0.0,0.000,483053.9,483053.9,39740,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469092537,780127.00
07/21/2016 05:15,2,0.000,ALERT,211.70,299.07,59.949,1469092504,"274151322000095","219011344069620",0.00,26.00,0,297.87,301.17,0.0,0.0,0.000,791713.7,791713.7,33332,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092538,780128.00
07/21/2016 05:15,2,0.000,ALERT,212.83,299.37,59.959,1469092504,"201051344000988","219011344069620",0.00,25.50,0,296.06,301.77,0.0,0.0,0.000,479658.5,479658.5,40029,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092540,780129.00
07/21/2016 05:15,2,0.000,ALERT,211.25,296.06,59.959,1469092504,"201051344001025","219011344069620",0.00,25.00,0,295.46,300.87,0.0,0.0,0.000,493501.8,493501.8,44531,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092542,780130.00
07/21/2016 05:15,2,0.000,ALERT,211.93,298.47,59.965,1469092504,"201051344000458","219011344069620",0.00,26.00,0,297.57,302.98,0.0,0.0,0.000,490553.4,490553.4,39948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092544,780131.00
07/21/2016 05:15,2,0.000,ALERT,212.83,298.47,59.965,1469092504,"201051344000853","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,489620.8,489620.8,39562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092546,780132.00
07/21/2016 05:15,2,0.000,ALERT,212.16,297.57,59.986,1469092504,"201051344000685","219011344069620",0.00,25.50,0,295.76,299.97,0.0,0.0,0.000,493793.1,493793.1,44402,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469092548,780133.00
07/21/2016 05:15,2,0.000,ALERT,212.16,296.96,59.975,1469092504,"201051344000917","219011344069620",0.00,26.00,0,294.56,299.37,0.0,0.0,0.000,490668.5,490668.5,44405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092549,780134.00
07/21/2016 05:15,2,0.000,ALERT,212.38,297.87,60.007,1469092504,"201051344001145","219011344069620",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,495873.0,495873.0,44252,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092551,780135.00
07/21/2016 05:15,2,0.000,ALERT,212.16,296.96,59.975,1469092504,"201051344000651","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,488600.4,488600.4,44587,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469092553,780136.00
07/21/2016 05:15,2,0.000,ALERT,211.25,297.26,59.970,1469092504,"274151322000088","219011344069620",0.00,26.80,0,295.46,300.27,0.0,0.0,0.000,723703.0,723703.0,33048,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469092555,780137.00
07/21/2016 05:15,2,0.000,ALERT,212.16,296.66,59.965,1469092504,"274151322000068","219011344069620",0.00,27.00,0,295.16,299.37,0.0,0.0,0.000,617507.2,617507.2,34699,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092557,780138.00
07/21/2016 05:15,2,0.000,ALERT,211.48,297.26,59.970,1469092504,"201051344001135","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,484645.1,484645.1,44511,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092558,780139.00
07/21/2016 05:15,2,0.000,ALERT,212.38,299.67,59.981,1469092504,"201051344000594","219011344069620",0.00,25.50,0,297.57,302.68,0.0,0.0,0.000,494782.6,494782.6,39993,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092560,780140.00
07/21/2016 05:15,2,0.000,ALERT,211.93,297.26,60.007,1469092504,"201051344001203","219011344069620",0.00,25.50,0,295.76,301.77,0.0,0.0,0.000,492296.6,492296.6,44572,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092562,780141.00
07/21/2016 05:15,2,0.000,ALERT,211.70,297.57,59.970,1469092504,"274151322000054","219011344069620",0.00,27.00,0,296.06,300.57,0.0,0.0,0.000,738884.0,738884.0,33079,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092564,780142.00
07/21/2016 05:15,2,0.000,ALERT,212.83,299.07,59.981,1469092504,"201051344000867","219011344069620",0.00,25.80,0,297.26,302.68,0.0,0.0,0.000,482133.9,482133.9,40002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092566,780143.00
07/21/2016 05:15,2,0.000,ALERT,212.16,297.57,59.996,1469092504,"201051344001093","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,490102.9,490102.9,44464,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092568,780144.00
07/21/2016 05:15,2,0.000,ALERT,212.61,299.37,59.996,1469092504,"201051344000900","219011344069620",0.00,25.30,0,297.26,301.77,0.0,0.0,0.000,498278.9,498278.9,39393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092570,780145.00
07/21/2016 05:15,2,0.000,ALERT,213.06,298.77,59.954,1469092504,"201051344000648","219011344069620",0.00,25.00,0,296.96,302.07,0.0,0.0,0.000,488661.3,488661.3,39684,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469092571,780146.00
07/21/2016 05:15,2,0.000,ALERT,212.83,299.67,59.975,1469092504,"201051344000569","219011344069620",0.00,25.50,0,297.87,302.98,0.0,0.0,0.000,498957.5,498957.5,39307,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092573,780147.00
07/21/2016 05:15,2,0.000,ALERT,212.83,299.67,59.981,1469092504,"201051344000983","219011344069620",0.00,25.80,0,297.87,302.37,0.0,0.0,0.000,490830.2,490830.2,39799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092575,780148.00
07/21/2016 05:15,2,0.000,ALERT,213.06,299.37,60.018,1469092504,"201051344001158","219011344069620",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,483955.5,483955.5,40068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092577,780149.00
07/21/2016 05:15,2,0.000,ALERT,213.29,299.97,59.991,1469092504,"201051344000576","219011344069620",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,491262.0,491262.0,39472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092579,780150.00
07/21/2016 05:15,2,0.000,ALERT,211.93,297.26,59.970,1469092504,"274151322000087","219011344069620",0.00,27.00,0,295.46,299.97,0.0,0.0,0.000,711834.9,711834.9,33250,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469092581,780151.00
07/21/2016 05:30,2,0.000,ALERT,212.83,298.47,59.991,1469093403,"201051344000645","219011344069620",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,490846.9,490846.9,39599,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093405,780152.00
07/21/2016 05:30,2,0.000,ALERT,211.93,298.17,60.007,1469093403,"274151322000085","219011344069620",0.00,26.50,0,295.76,299.97,0.0,0.0,0.000,739722.0,739722.0,33087,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093407,780153.00
07/21/2016 05:30,2,0.000,ALERT,212.83,298.17,59.981,1469093403,"201051344000633","219011344069620",0.00,25.30,0,295.46,300.57,0.0,0.0,0.000,482104.5,482104.5,40085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093409,780154.00
07/21/2016 05:30,2,0.000,ALERT,212.38,298.17,59.991,1469093403,"201051344000469","219011344069620",0.00,25.00,0,296.36,300.57,0.0,0.0,0.000,484125.6,484125.6,40027,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093411,780155.00
07/21/2016 05:30,2,0.000,ALERT,211.03,297.26,59.981,1469093403,"201051344000646","219011344069620",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,485895.9,485895.9,44572,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093413,780156.00
07/21/2016 05:30,2,0.000,ALERT,211.48,298.47,59.975,1469093403,"274151322000052","219011344069620",0.00,26.80,0,295.46,300.27,0.0,0.0,0.000,757115.3,757115.3,33330,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093415,780157.00
07/21/2016 05:30,2,0.000,ALERT,211.70,297.57,59.986,1469093403,"201051344000585","219011344069620",0.00,25.80,0,295.46,299.67,0.0,0.0,0.000,494261.6,494261.6,44577,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469093417,780158.00
07/21/2016 05:30,2,0.000,ALERT,211.48,297.57,59.981,1469093403,"201051344001230","219011344069620",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,489308.7,489308.7,44393,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093419,780159.00
07/21/2016 05:30,2,0.000,ALERT,211.93,298.17,59.991,1469093403,"201051344000582","219011344069620",0.00,25.30,0,296.66,300.27,0.0,0.0,0.000,482319.5,482319.5,44518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093421,780160.00
07/21/2016 05:30,2,0.000,ALERT,211.03,297.26,59.986,1469093403,"201051344000955","219011344069620",0.00,25.50,0,295.76,299.37,0.0,0.0,0.000,495547.2,495547.2,44472,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093422,780161.00
07/21/2016 05:30,2,0.000,ALERT,211.70,297.26,59.949,1469093403,"274151322000094","219011344069620",0.00,26.30,0,295.46,299.07,0.0,0.0,0.000,617420.0,617420.0,34489,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093424,780162.00
07/21/2016 05:30,2,0.000,ALERT,212.38,299.07,59.991,1469093403,"201051344000579","219011344069620",0.00,25.80,0,297.87,301.77,0.0,0.0,0.000,498176.5,498176.5,20094,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093426,780163.00
07/21/2016 05:30,2,0.000,ALERT,211.25,297.57,59.986,1469093403,"201051344000890","219011344069620",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,492797.3,492797.3,44478,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469093428,780164.00
07/21/2016 05:30,2,0.000,ALERT,211.70,297.57,59.996,1469093403,"201051344000438","219011344069620",0.00,25.30,0,296.06,299.97,0.0,0.0,0.000,494485.7,494485.7,44483,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469093430,780165.00
07/21/2016 05:30,2,0.000,ALERT,211.70,296.66,59.959,1469093403,"201051344000417","219011344069620",0.00,25.50,0,295.16,298.77,0.0,0.0,0.000,486303.6,486303.6,44640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469093432,780166.00
07/21/2016 05:30,2,0.000,ALERT,211.70,297.87,59.981,1469093403,"274151322000083","219011344069620",0.00,26.30,0,296.06,299.97,0.0,0.0,0.000,750296.1,750296.1,33411,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093433,780167.00
07/21/2016 05:30,2,0.000,ALERT,212.38,297.57,59.981,1469093403,"274151322000076","219011344069620",0.00,26.50,0,295.76,299.97,0.0,0.0,0.000,799854.9,799854.9,33419,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093435,780168.00
07/21/2016 05:30,2,0.000,ALERT,212.38,299.07,59.981,1469093403,"201051344000868","219011344069620",0.00,25.30,0,298.17,301.77,0.0,0.0,0.000,483053.9,483053.9,39742,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093437,780169.00
07/21/2016 05:30,2,0.000,ALERT,212.16,299.37,59.986,1469093403,"274151322000095","219011344069620",0.00,26.00,0,296.96,300.57,0.0,0.0,0.000,791713.7,791713.7,33334,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093439,780170.00
07/21/2016 05:30,2,0.000,ALERT,212.83,299.37,59.986,1469093403,"201051344000988","219011344069620",0.00,25.50,0,293.66,300.87,0.0,0.0,0.000,479658.5,479658.5,40031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093440,780171.00
07/21/2016 05:30,2,0.000,ALERT,211.70,297.26,59.965,1469093403,"201051344001025","219011344069620",0.00,25.00,0,294.56,299.97,0.0,0.0,0.000,493501.8,493501.8,44533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093442,780172.00
07/21/2016 05:30,2,0.000,ALERT,212.61,299.37,59.986,1469093403,"201051344000458","219011344069620",0.00,25.80,0,296.66,301.77,0.0,0.0,0.000,490553.4,490553.4,39950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093444,780173.00
07/21/2016 05:30,2,0.000,ALERT,213.29,299.07,59.981,1469093403,"201051344000853","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,489620.8,489620.8,39564,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093446,780174.00
07/21/2016 05:30,2,0.000,ALERT,212.38,297.87,59.991,1469093403,"201051344000685","219011344069620",0.00,25.50,0,295.46,299.37,0.0,0.0,0.000,493793.1,493793.1,44404,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093448,780175.00
07/21/2016 05:30,2,0.000,ALERT,211.93,297.57,60.007,1469093403,"201051344000917","219011344069620",0.00,26.00,0,294.26,299.07,0.0,0.0,0.000,490668.5,490668.5,44407,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093449,780176.00
07/21/2016 05:30,2,0.000,ALERT,212.16,298.47,59.975,1469093403,"201051344001145","219011344069620",0.00,25.30,0,296.06,300.27,0.0,0.0,0.000,495873.0,495873.0,44254,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093451,780177.00
07/21/2016 05:30,2,0.000,ALERT,212.16,297.26,59.959,1469093403,"201051344000651","219011344069620",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,488600.4,488600.4,44589,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093453,780178.00
07/21/2016 05:30,2,0.000,ALERT,211.70,298.77,59.981,1469093403,"274151322000088","219011344069620",0.00,26.80,0,295.76,299.67,0.0,0.0,0.000,723703.0,723703.0,33050,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093455,780179.00
07/21/2016 05:30,2,0.000,ALERT,212.61,297.57,59.959,1469093403,"274151322000068","219011344069620",0.00,27.00,0,295.46,298.77,0.0,0.0,0.000,617507.2,617507.2,34701,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093457,780180.00
07/21/2016 05:30,2,0.000,ALERT,211.70,297.87,60.023,1469093403,"201051344001135","219011344069620",0.00,25.50,0,295.16,299.97,0.0,0.0,0.000,484645.1,484645.1,44513,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093459,780181.00
07/21/2016 05:30,2,0.000,ALERT,212.61,299.97,59.981,1469093403,"201051344000594","219011344069620",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,494782.6,494782.6,39995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469093460,780182.00
07/21/2016 05:30,2,0.000,ALERT,211.93,297.57,59.975,1469093403,"201051344001203","219011344069620",0.00,25.50,0,295.46,301.17,0.0,0.0,0.000,492296.6,492296.6,44574,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093462,780183.00
07/21/2016 05:30,2,0.000,ALERT,212.16,298.77,59.975,1469093403,"274151322000054","219011344069620",0.00,27.00,0,296.06,300.27,0.0,0.0,0.000,738884.0,738884.0,33081,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093464,780184.00
07/21/2016 05:30,2,0.000,ALERT,213.06,299.37,59.975,1469093403,"201051344000867","219011344069620",0.00,25.80,0,296.96,301.47,0.0,0.0,0.000,482133.9,482133.9,40004,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093466,780185.00
07/21/2016 05:30,2,0.000,ALERT,212.16,297.87,59.949,1469093403,"201051344001093","219011344069620",0.00,26.00,0,295.76,299.37,0.0,0.0,0.000,490102.9,490102.9,44466,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093468,780186.00
07/21/2016 05:30,2,0.000,ALERT,212.61,299.37,59.975,1469093403,"201051344000900","219011344069620",0.00,25.30,0,296.96,300.87,0.0,0.0,0.000,498278.9,498278.9,39395,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469093469,780187.00
07/21/2016 05:30,2,0.000,ALERT,213.06,298.77,59.986,1469093403,"201051344000648","219011344069620",0.00,25.00,0,296.96,301.17,0.0,0.0,0.000,488661.3,488661.3,39686,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093471,780188.00
07/21/2016 05:30,2,0.000,ALERT,212.83,299.67,59.970,1469093403,"201051344000569","219011344069620",0.00,25.50,0,297.87,301.77,0.0,0.0,0.000,498957.5,498957.5,39309,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093473,780189.00
07/21/2016 05:30,2,0.000,ALERT,212.83,299.37,59.981,1469093403,"201051344000983","219011344069620",0.00,25.50,0,297.87,301.77,0.0,0.0,0.000,490830.2,490830.2,39801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093475,780190.00
07/21/2016 05:30,2,0.000,ALERT,212.83,299.07,59.981,1469093403,"201051344001158","219011344069620",0.00,25.30,0,296.66,300.57,0.0,0.0,0.000,483955.5,483955.5,40070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093477,780191.00
07/21/2016 05:30,2,0.000,ALERT,213.29,299.67,59.970,1469093403,"201051344000576","219011344069620",0.00,25.00,0,297.26,301.77,0.0,0.0,0.000,491262.0,491262.0,39474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093478,780192.00
07/21/2016 05:30,2,0.000,ALERT,212.38,298.17,60.002,1469093403,"274151322000087","219011344069620",0.00,27.00,0,295.46,299.37,0.0,0.0,0.000,711834.9,711834.9,33252,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469093480,780193.00
07/21/2016 05:45,2,0.000,ALERT,212.61,298.17,59.949,1469094303,"201051344000645","219011344069620",0.00,25.50,0,296.36,300.57,0.0,0.0,0.000,490846.9,490846.9,39601,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094305,780194.00
07/21/2016 05:45,2,0.000,ALERT,211.70,296.66,59.986,1469094303,"274151322000085","219011344069620",0.00,26.50,0,295.46,299.97,0.0,0.0,0.000,739722.0,739722.0,33089,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094307,780195.00
07/21/2016 05:45,2,0.000,ALERT,212.61,297.87,59.996,1469094303,"201051344000633","219011344069620",0.00,25.30,0,294.86,299.97,0.0,0.0,0.000,482104.5,482104.5,40087,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094309,780196.00
07/21/2016 05:45,2,0.000,ALERT,212.38,298.17,59.991,1469094303,"201051344000469","219011344069620",0.00,25.00,0,295.46,300.27,0.0,0.0,0.000,484125.6,484125.6,40029,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094310,780197.00
07/21/2016 05:45,2,0.000,ALERT,210.80,296.66,59.986,1469094303,"201051344000646","219011344069620",0.00,25.50,0,294.56,299.07,0.0,0.0,0.000,485895.9,485895.9,44574,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094312,780198.00
07/21/2016 05:45,2,0.000,ALERT,211.25,297.57,59.986,1469094303,"274151322000052","219011344069620",0.00,26.80,0,295.16,300.27,0.0,0.0,0.000,757115.3,757115.3,33332,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094314,780199.00
07/21/2016 05:45,2,0.000,ALERT,211.25,296.96,59.975,1469094303,"201051344000585","219011344069620",0.00,25.80,0,294.86,299.37,0.0,0.0,0.000,494261.6,494261.6,44579,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094316,780200.00
07/21/2016 05:45,2,0.000,ALERT,211.03,296.96,59.975,1469094303,"201051344001230","219011344069620",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,489308.7,489308.7,44395,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094318,780201.00
07/21/2016 05:45,2,0.000,ALERT,211.70,297.57,59.996,1469094303,"201051344000582","219011344069620",0.00,25.30,0,296.36,299.97,0.0,0.0,0.000,482319.5,482319.5,44520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094320,780202.00
07/21/2016 05:45,2,0.000,ALERT,210.80,296.66,60.007,1469094303,"201051344000955","219011344069620",0.00,25.50,0,295.46,299.07,0.0,0.0,0.000,495547.2,495547.2,44474,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094321,780203.00
07/21/2016 05:45,2,0.000,ALERT,211.70,296.66,59.991,1469094303,"274151322000094","219011344069620",0.00,26.30,0,295.16,299.37,0.0,0.0,0.000,617420.0,617420.0,34491,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094323,780204.00
07/21/2016 05:45,2,0.000,ALERT,212.16,298.77,59.996,1469094303,"201051344000579","219011344069620",0.00,25.80,0,297.26,301.47,0.0,0.0,0.000,498176.5,498176.5,20096,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094325,780205.00
07/21/2016 05:45,2,0.000,ALERT,211.03,297.26,59.991,1469094303,"201051344000890","219011344069620",0.00,25.80,0,296.06,300.27,0.0,0.0,0.000,492797.3,492797.3,44480,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094327,780206.00
07/21/2016 05:45,2,0.000,ALERT,211.25,296.96,59.991,1469094303,"201051344000438","219011344069620",0.00,25.30,0,295.76,299.67,0.0,0.0,0.000,494485.7,494485.7,44485,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094328,780207.00
07/21/2016 05:45,2,0.000,ALERT,211.25,296.36,59.996,1469094303,"201051344000417","219011344069620",0.00,25.50,0,294.56,298.47,0.0,0.0,0.000,486303.6,486303.6,44642,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094330,780208.00
07/21/2016 05:45,2,0.000,ALERT,211.48,297.26,59.991,1469094303,"274151322000083","219011344069620",0.00,26.30,0,295.76,299.97,0.0,0.0,0.000,750296.1,750296.1,33413,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094332,780209.00
07/21/2016 05:45,2,0.000,ALERT,211.93,296.96,59.991,1469094303,"274151322000076","219011344069620",0.00,26.30,0,295.16,300.27,0.0,0.0,0.000,799854.9,799854.9,33421,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094334,780210.00
07/21/2016 05:45,2,0.000,ALERT,212.16,298.77,59.986,1469094303,"201051344000868","219011344069620",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,483053.9,483053.9,39744,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094336,780211.00
07/21/2016 05:45,2,0.000,ALERT,211.48,297.57,59.954,1469094303,"274151322000095","219011344069620",0.00,26.00,0,296.66,300.57,0.0,0.0,0.000,791713.7,791713.7,33336,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094338,780212.00
07/21/2016 05:45,2,0.000,ALERT,212.16,298.47,60.023,1469094303,"201051344000988","219011344069620",0.00,25.50,0,294.56,300.57,0.0,0.0,0.000,479658.5,479658.5,40033,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094340,780213.00
07/21/2016 05:45,2,0.000,ALERT,211.03,296.36,59.991,1469094303,"201051344001025","219011344069620",0.00,25.00,0,295.16,300.27,0.0,0.0,0.000,493501.8,493501.8,44535,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094342,780214.00
07/21/2016 05:45,2,0.000,ALERT,212.16,298.47,59.991,1469094303,"201051344000458","219011344069620",0.00,25.80,0,297.26,301.77,0.0,0.0,0.000,490553.4,490553.4,39952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094343,780215.00
07/21/2016 05:45,2,0.000,ALERT,212.61,298.17,60.018,1469094303,"201051344000853","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,489620.8,489620.8,39566,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094345,780216.00
07/21/2016 05:45,2,0.000,ALERT,211.48,296.66,59.996,1469094303,"201051344000685","219011344069620",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,493793.1,493793.1,44406,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094347,780217.00
07/21/2016 05:45,2,0.000,ALERT,211.25,296.36,59.991,1469094303,"201051344000917","219011344069620",0.00,26.30,0,294.26,298.77,0.0,0.0,0.000,490668.5,490668.5,44409,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094349,780218.00
07/21/2016 05:45,2,0.000,ALERT,211.48,297.26,59.965,1469094303,"201051344001145","219011344069620",0.00,25.30,0,296.06,300.27,0.0,0.0,0.000,495873.0,495873.0,44256,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094351,780219.00
07/21/2016 05:45,2,0.000,ALERT,211.25,296.06,59.986,1469094303,"201051344000651","219011344069620",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,488600.4,488600.4,44591,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094352,780220.00
07/21/2016 05:45,2,0.000,ALERT,211.03,296.66,59.986,1469094303,"274151322000088","219011344069620",0.00,26.80,0,295.16,299.97,0.0,0.0,0.000,723703.0,723703.0,33052,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094354,780221.00
07/21/2016 05:45,2,0.000,ALERT,211.93,296.36,59.996,1469094303,"274151322000068","219011344069620",0.00,27.00,0,294.86,298.77,0.0,0.0,0.000,617507.2,617507.2,34703,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094356,780222.00
07/21/2016 05:45,2,0.000,ALERT,210.57,296.36,59.991,1469094303,"201051344001135","219011344069620",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,484645.1,484645.1,44515,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094358,780223.00
07/21/2016 05:45,2,0.000,ALERT,211.93,298.77,60.002,1469094303,"201051344000594","219011344069620",0.00,25.50,0,296.96,301.17,0.0,0.0,0.000,494782.6,494782.6,39997,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094359,780224.00
07/21/2016 05:45,2,0.000,ALERT,211.03,296.36,59.986,1469094303,"201051344001203","219011344069620",0.00,25.50,0,295.16,301.17,0.0,0.0,0.000,492296.6,492296.6,44576,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094361,780225.00
07/21/2016 05:45,2,0.000,ALERT,211.25,297.57,59.986,1469094303,"274151322000054","219011344069620",0.00,27.00,0,295.46,300.27,0.0,0.0,0.000,738884.0,738884.0,33083,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094363,780226.00
07/21/2016 05:45,2,0.000,ALERT,212.38,298.17,59.996,1469094303,"201051344000867","219011344069620",0.00,25.80,0,296.96,301.47,0.0,0.0,0.000,482133.9,482133.9,40006,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094365,780227.00
07/21/2016 05:45,2,0.000,ALERT,211.25,296.66,60.002,1469094303,"201051344001093","219011344069620",0.00,25.80,0,295.16,299.37,0.0,0.0,0.000,490102.9,490102.9,44468,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094367,780228.00
07/21/2016 05:45,2,0.000,ALERT,211.93,298.17,59.949,1469094303,"201051344000900","219011344069620",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,498278.9,498278.9,39397,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094368,780229.00
07/21/2016 05:45,2,0.000,ALERT,212.38,297.87,59.986,1469094303,"201051344000648","219011344069620",0.00,25.00,0,296.66,301.17,0.0,0.0,0.000,488661.3,488661.3,39688,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094370,780230.00
07/21/2016 05:45,2,0.000,ALERT,212.16,298.77,59.981,1469094303,"201051344000569","219011344069620",0.00,25.50,0,297.57,301.47,0.0,0.0,0.000,498957.5,498957.5,39311,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094372,780231.00
07/21/2016 05:45,2,0.000,ALERT,212.16,298.47,59.996,1469094303,"201051344000983","219011344069620",0.00,25.80,0,297.26,301.47,0.0,0.0,0.000,490830.2,490830.2,39803,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469094374,780232.00
07/21/2016 05:45,2,0.000,ALERT,212.16,297.87,59.986,1469094303,"201051344001158","219011344069620",0.00,25.30,0,296.36,300.27,0.0,0.0,0.000,483955.5,483955.5,40072,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094376,780233.00
07/21/2016 05:45,2,0.000,ALERT,212.61,298.77,59.954,1469094303,"201051344000576","219011344069620",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,491262.0,491262.0,39476,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094378,780234.00
07/21/2016 05:45,2,0.000,ALERT,211.70,296.36,59.991,1469094303,"274151322000087","219011344069620",0.00,27.00,0,295.16,299.37,0.0,0.0,0.000,711834.9,711834.9,33254,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469094379,780235.00
07/21/2016 06:00,2,0.000,ALERT,211.93,296.96,59.986,1469095204,"201051344000645","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,490846.9,490846.9,39603,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095206,780236.00
07/21/2016 06:00,2,0.000,ALERT,210.57,296.06,60.028,1469095204,"274151322000085","219011344069620",0.00,26.50,0,294.26,301.17,0.0,0.0,0.000,739722.0,739722.0,33091,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095207,780237.00
07/21/2016 06:00,2,0.000,ALERT,211.93,296.96,60.023,1469095204,"201051344000633","219011344069620",0.00,25.30,0,293.96,299.07,0.0,0.0,0.000,482104.5,482104.5,40089,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095209,780238.00
07/21/2016 06:00,2,0.000,ALERT,211.25,296.96,59.986,1469095204,"201051344000469","219011344069620",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,484125.6,484125.6,40031,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095211,780239.00
07/21/2016 06:00,2,0.000,ALERT,210.57,296.66,59.970,1469095204,"201051344000646","219011344069620",0.00,25.50,0,293.96,298.17,0.0,0.0,0.000,485895.9,485895.9,44576,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095213,780240.00
07/21/2016 06:00,2,0.000,ALERT,210.35,296.66,59.981,1469095204,"274151322000052","219011344069620",0.00,26.80,0,293.96,301.77,0.0,0.0,0.000,757115.3,757115.3,33334,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095215,780241.00
07/21/2016 06:00,2,0.000,ALERT,211.25,297.26,59.981,1469095204,"201051344000585","219011344069620",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,494261.6,494261.6,44581,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095216,780242.00
