ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 06:00,2,0.000,ALERT,211.03,297.57,59.965,1469095204,"201051344001230","219011344069620",0.00,25.50,0,294.56,298.77,0.0,0.0,0.000,489308.7,489308.7,44397,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095218,780243.00
07/21/2016 06:00,2,0.000,ALERT,211.48,297.57,59.986,1469095204,"201051344000582","219011344069620",0.00,25.30,0,294.86,299.07,0.0,0.0,0.000,482319.5,482319.5,44522,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095220,780244.00
07/21/2016 06:00,2,0.000,ALERT,210.80,296.96,59.991,1469095204,"201051344000955","219011344069620",0.00,25.50,0,293.96,298.77,0.0,0.0,0.000,495547.2,495547.2,44476,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095222,780245.00
07/21/2016 06:00,2,0.000,ALERT,210.57,295.16,59.986,1469095204,"274151322000094","219011344069620",0.00,26.30,0,293.66,301.17,0.0,0.0,0.000,617420.0,617420.0,34493,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095224,780246.00
07/21/2016 06:00,2,0.000,ALERT,211.03,297.57,59.981,1469095204,"201051344000579","219011344069620",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,498176.5,498176.5,20098,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095226,780247.00
07/21/2016 06:00,2,0.000,ALERT,211.03,297.26,59.986,1469095204,"201051344000890","219011344069620",0.00,25.80,0,294.86,299.67,0.0,0.0,0.000,492797.3,492797.3,44482,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095227,780248.00
07/21/2016 06:00,2,0.000,ALERT,211.48,297.26,59.970,1469095204,"201051344000438","219011344069620",0.00,25.30,0,294.26,299.07,0.0,0.0,0.000,494485.7,494485.7,44487,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095229,780249.00
07/21/2016 06:00,2,0.000,ALERT,211.25,296.06,59.970,1469095204,"201051344000417","219011344069620",0.00,25.50,0,293.66,297.87,0.0,0.0,0.000,486303.6,486303.6,44644,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095231,780250.00
07/21/2016 06:00,2,0.000,ALERT,210.35,296.06,59.975,1469095204,"274151322000083","219011344069620",0.00,26.30,0,294.26,302.07,0.0,0.0,0.000,750296.1,750296.1,33415,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095233,780251.00
07/21/2016 06:00,2,0.000,ALERT,210.80,296.06,59.970,1469095204,"274151322000076","219011344069620",0.00,26.30,0,293.96,301.17,0.0,0.0,0.000,799854.9,799854.9,33423,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095234,780252.00
07/21/2016 06:00,2,0.000,ALERT,211.03,297.57,60.007,1469095204,"201051344000868","219011344069620",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,483053.9,483053.9,39746,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095236,780253.00
07/21/2016 06:00,2,0.000,ALERT,210.35,296.66,59.970,1469095204,"274151322000095","219011344069620",0.00,26.00,0,295.46,302.37,0.0,0.0,0.000,791713.7,791713.7,33338,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095238,780254.00
07/21/2016 06:00,2,0.000,ALERT,211.03,296.96,59.970,1469095204,"201051344000988","219011344069620",0.00,25.80,0,293.36,299.67,0.0,0.0,0.000,479658.5,479658.5,40035,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095240,780255.00
07/21/2016 06:00,2,0.000,ALERT,210.80,296.36,59.965,1469095204,"201051344001025","219011344069620",0.00,25.00,0,293.66,299.37,0.0,0.0,0.000,493501.8,493501.8,44537,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095242,780256.00
07/21/2016 06:00,2,0.000,ALERT,211.25,297.57,59.965,1469095204,"201051344000458","219011344069620",0.00,26.00,0,296.06,300.57,0.0,0.0,0.000,490553.4,490553.4,39954,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095244,780257.00
07/21/2016 06:00,2,0.000,ALERT,211.70,296.96,59.965,1469095204,"201051344000853","219011344069620",0.00,25.50,0,295.76,299.97,0.0,0.0,0.000,489620.8,489620.8,39568,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095245,780258.00
07/21/2016 06:00,2,0.000,ALERT,211.48,297.26,59.959,1469095204,"201051344000685","219011344069620",0.00,25.50,0,294.26,298.47,0.0,0.0,0.000,493793.1,493793.1,44408,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095247,780259.00
07/21/2016 06:00,2,0.000,ALERT,211.25,296.66,59.975,1469095204,"201051344000917","219011344069620",0.00,26.00,0,293.66,298.17,0.0,0.0,0.000,490668.5,490668.5,44411,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095249,780260.00
07/21/2016 06:00,2,0.000,ALERT,211.93,298.17,59.991,1469095204,"201051344001145","219011344069620",0.00,25.30,0,294.56,299.67,0.0,0.0,0.000,495873.0,495873.0,44258,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095251,780261.00
07/21/2016 06:00,2,0.000,ALERT,211.70,296.96,60.007,1469095204,"201051344000651","219011344069620",0.00,25.30,0,293.66,298.47,0.0,0.0,0.000,488600.4,488600.4,44593,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095252,780262.00
07/21/2016 06:00,2,0.000,ALERT,210.35,296.06,59.959,1469095204,"274151322000088","219011344069620",0.00,26.80,0,293.96,301.47,0.0,0.0,0.000,723703.0,723703.0,33054,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095254,780263.00
07/21/2016 06:00,2,0.000,ALERT,211.25,295.46,59.917,1469095204,"274151322000068","219011344069620",0.00,27.00,0,293.66,300.57,0.0,0.0,0.000,617507.2,617507.2,34705,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095256,780264.00
07/21/2016 06:00,2,0.000,ALERT,211.25,297.57,59.954,1469095204,"201051344001135","219011344069620",0.00,25.50,0,294.26,299.37,0.0,0.0,0.000,484645.1,484645.1,44517,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095258,780265.00
07/21/2016 06:00,2,0.000,ALERT,211.48,298.47,59.933,1469095204,"201051344000594","219011344069620",0.00,25.50,0,295.76,300.27,0.0,0.0,0.000,494782.6,494782.6,39999,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095260,780266.00
07/21/2016 06:00,2,0.000,ALERT,211.70,297.57,59.996,1469095204,"201051344001203","219011344069620",0.00,25.50,0,293.96,300.57,0.0,0.0,0.000,492296.6,492296.6,44578,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095262,780267.00
07/21/2016 06:00,2,0.000,ALERT,210.57,296.36,59.959,1469095204,"274151322000054","219011344069620",0.00,27.00,0,294.26,302.07,0.0,0.0,0.000,738884.0,738884.0,33085,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095264,780268.00
07/21/2016 06:00,2,0.000,ALERT,211.93,297.57,59.959,1469095204,"201051344000867","219011344069620",0.00,25.80,0,295.76,300.27,0.0,0.0,0.000,482133.9,482133.9,40008,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095265,780269.00
07/21/2016 06:00,2,0.000,ALERT,211.70,297.57,59.959,1469095204,"201051344001093","219011344069620",0.00,26.00,0,294.26,298.77,0.0,0.0,0.000,490102.9,490102.9,44470,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095267,780270.00
07/21/2016 06:00,2,0.000,ALERT,211.48,297.57,59.965,1469095204,"201051344000900","219011344069620",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,498278.9,498278.9,39399,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095269,780271.00
07/21/2016 06:00,2,0.000,ALERT,211.93,297.26,59.933,1469095204,"201051344000648","219011344069620",0.00,25.00,0,295.46,299.97,0.0,0.0,0.000,488661.3,488661.3,39690,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095271,780272.00
07/21/2016 06:00,2,0.000,ALERT,211.70,298.17,59.954,1469095204,"201051344000569","219011344069620",0.00,25.50,0,296.36,300.57,0.0,0.0,0.000,498957.5,498957.5,39313,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095273,780273.00
07/21/2016 06:00,2,0.000,ALERT,211.70,298.47,59.959,1469095204,"201051344000983","219011344069620",0.00,25.50,0,296.36,300.27,0.0,0.0,0.000,490830.2,490830.2,39805,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095275,780274.00
07/21/2016 06:00,2,0.000,ALERT,211.48,297.26,59.959,1469095204,"201051344001158","219011344069620",0.00,25.30,0,294.86,299.07,0.0,0.0,0.000,483955.5,483955.5,40074,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095276,780275.00
07/21/2016 06:00,2,0.000,ALERT,211.93,298.17,59.959,1469095204,"201051344000576","219011344069620",0.00,25.30,0,295.76,299.67,0.0,0.0,0.000,491262.0,491262.0,39478,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469095278,780276.00
07/21/2016 06:00,2,0.000,ALERT,210.57,296.06,59.944,1469095204,"274151322000087","219011344069620",0.00,27.00,0,293.66,301.47,0.0,0.0,0.000,711834.9,711834.9,33256,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469095280,780277.00
07/21/2016 06:15,2,0.000,ALERT,211.93,297.26,59.996,1469096103,"201051344000645","219011344069620",0.00,25.80,0,295.16,299.07,0.0,0.0,0.000,490846.9,490846.9,39605,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096105,780278.00
07/21/2016 06:15,2,0.000,ALERT,210.80,296.96,59.986,1469096103,"274151322000085","219011344069620",0.00,26.50,0,294.26,298.17,0.0,0.0,0.000,739722.0,739722.0,33093,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096107,780279.00
07/21/2016 06:15,2,0.000,ALERT,211.93,297.26,59.986,1469096103,"201051344000633","219011344069620",0.00,25.30,0,293.36,298.47,0.0,0.0,0.000,482104.5,482104.5,40091,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096108,780280.00
07/21/2016 06:15,2,0.000,ALERT,211.48,297.26,60.034,1469096103,"201051344000469","219011344069620",0.00,25.00,0,293.66,298.47,0.0,0.0,0.000,484125.6,484125.6,40033,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469096110,780281.00
07/21/2016 06:15,2,0.000,ALERT,210.80,296.66,59.991,1469096103,"201051344000646","219011344069620",0.00,25.50,0,294.56,298.77,0.0,0.0,0.000,485895.9,485895.9,44578,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096112,780282.00
07/21/2016 06:15,2,0.000,ALERT,210.35,296.36,60.002,1469096103,"274151322000052","219011344069620",0.00,26.80,0,293.96,298.17,0.0,0.0,0.000,757115.3,757115.3,33336,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469096114,780283.00
07/21/2016 06:15,2,0.000,ALERT,211.25,296.96,59.949,1469096103,"201051344000585","219011344069620",0.00,25.80,0,294.56,299.07,0.0,0.0,0.000,494261.6,494261.6,44583,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096116,780284.00
07/21/2016 06:15,2,0.000,ALERT,211.03,297.26,59.986,1469096103,"201051344001230","219011344069620",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,489308.7,489308.7,44399,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096118,780285.00
07/21/2016 06:15,2,0.000,ALERT,211.70,297.57,59.986,1469096103,"201051344000582","219011344069620",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,482319.5,482319.5,44524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096120,780286.00
07/21/2016 06:15,2,0.000,ALERT,210.80,296.66,59.986,1469096103,"201051344000955","219011344069620",0.00,25.50,0,295.16,299.07,0.0,0.0,0.000,495547.2,495547.2,44478,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096122,780287.00
07/21/2016 06:15,2,0.000,ALERT,210.57,295.46,59.986,1469096103,"274151322000094","219011344069620",0.00,26.30,0,293.96,297.26,0.0,0.0,0.000,617420.0,617420.0,34495,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096123,780288.00
07/21/2016 06:15,2,0.000,ALERT,211.25,297.87,59.986,1469096103,"201051344000579","219011344069620",0.00,25.80,0,295.76,299.67,0.0,0.0,0.000,498176.5,498176.5,20100,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096125,780289.00
07/21/2016 06:15,2,0.000,ALERT,211.03,297.57,60.012,1469096103,"201051344000890","219011344069620",0.00,25.80,0,295.76,300.57,0.0,0.0,0.000,492797.3,492797.3,44484,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096127,780290.00
07/21/2016 06:15,2,0.000,ALERT,211.48,296.96,59.981,1469096103,"201051344000438","219011344069620",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,494485.7,494485.7,44489,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096129,780291.00
07/21/2016 06:15,2,0.000,ALERT,211.25,296.06,60.018,1469096103,"201051344000417","219011344069620",0.00,25.50,0,293.96,298.47,0.0,0.0,0.000,486303.6,486303.6,44646,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469096131,780292.00
07/21/2016 06:15,2,0.000,ALERT,210.57,296.66,59.975,1469096103,"274151322000083","219011344069620",0.00,26.30,0,294.26,298.17,0.0,0.0,0.000,750296.1,750296.1,33417,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469096133,780293.00
07/21/2016 06:15,2,0.000,ALERT,211.03,296.36,59.981,1469096103,"274151322000076","219011344069620",0.00,26.30,0,294.26,298.17,0.0,0.0,0.000,799854.9,799854.9,33425,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096135,780294.00
07/21/2016 06:15,2,0.000,ALERT,211.48,298.17,59.986,1469096103,"201051344000868","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,483053.9,483053.9,39748,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096136,780295.00
07/21/2016 06:15,2,0.000,ALERT,210.57,297.26,59.986,1469096103,"274151322000095","219011344069620",0.00,26.00,0,295.16,298.77,0.0,0.0,0.000,791713.7,791713.7,33340,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096138,780296.00
07/21/2016 06:15,2,0.000,ALERT,211.25,297.57,59.996,1469096103,"201051344000988","219011344069620",0.00,25.50,0,292.76,298.77,0.0,0.0,0.000,479658.5,479658.5,40037,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096140,780297.00
07/21/2016 06:15,2,0.000,ALERT,211.03,296.36,59.991,1469096103,"201051344001025","219011344069620",0.00,25.00,0,294.86,299.97,0.0,0.0,0.000,493501.8,493501.8,44539,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096142,780298.00
07/21/2016 06:15,2,0.000,ALERT,211.25,297.57,59.991,1469096103,"201051344000458","219011344069620",0.00,26.00,0,295.46,299.97,0.0,0.0,0.000,490553.4,490553.4,39956,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469096144,780299.00
07/21/2016 06:15,2,0.000,ALERT,211.93,297.57,60.023,1469096103,"201051344000853","219011344069620",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,489620.8,489620.8,39570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469096145,780300.00
07/21/2016 06:15,2,0.000,ALERT,211.48,297.26,59.981,1469096103,"201051344000685","219011344069620",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,493793.1,493793.1,44410,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096147,780301.00
07/21/2016 06:15,2,0.000,ALERT,211.25,296.66,59.986,1469096103,"201051344000917","219011344069620",0.00,26.00,0,293.96,298.47,0.0,0.0,0.000,490668.5,490668.5,44413,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096149,780302.00
07/21/2016 06:15,2,0.000,ALERT,211.70,297.57,59.975,1469096103,"201051344001145","219011344069620",0.00,25.30,0,296.06,300.27,0.0,0.0,0.000,495873.0,495873.0,44260,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469096151,780303.00
07/21/2016 06:15,2,0.000,ALERT,211.25,296.36,59.986,1469096103,"201051344000651","219011344069620",0.00,25.30,0,295.16,298.77,0.0,0.0,0.000,488600.4,488600.4,44595,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096152,780304.00
07/21/2016 06:15,2,0.000,ALERT,210.12,296.66,59.986,1469096103,"274151322000088","219011344069620",0.00,26.80,0,294.26,297.87,0.0,0.0,0.000,723703.0,723703.0,33056,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096154,780305.00
07/21/2016 06:15,2,0.000,ALERT,211.25,295.76,59.981,1469096103,"274151322000068","219011344069620",0.00,27.00,0,293.96,296.96,0.0,0.0,0.000,617507.2,617507.2,34707,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096156,780306.00
07/21/2016 06:15,2,0.000,ALERT,211.03,296.66,59.991,1469096103,"201051344001135","219011344069620",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,484645.1,484645.1,44519,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096158,780307.00
07/21/2016 06:15,2,0.000,ALERT,211.25,298.17,60.023,1469096103,"201051344000594","219011344069620",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,494782.6,494782.6,40001,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096160,780308.00
07/21/2016 06:15,2,0.000,ALERT,211.48,296.96,59.954,1469096103,"201051344001203","219011344069620",0.00,25.50,0,295.46,301.17,0.0,0.0,0.000,492296.6,492296.6,44580,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096162,780309.00
07/21/2016 06:15,2,0.000,ALERT,210.35,296.66,59.986,1469096103,"274151322000054","219011344069620",0.00,27.00,0,294.56,298.47,0.0,0.0,0.000,738884.0,738884.0,33087,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096163,780310.00
07/21/2016 06:15,2,0.000,ALERT,211.48,297.26,59.991,1469096103,"201051344000867","219011344069620",0.00,25.80,0,295.46,299.97,0.0,0.0,0.000,482133.9,482133.9,40010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469096165,780311.00
07/21/2016 06:15,2,0.000,ALERT,211.48,297.26,59.981,1469096103,"201051344001093","219011344069620",0.00,25.80,0,295.46,299.37,0.0,0.0,0.000,490102.9,490102.9,44472,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096167,780312.00
07/21/2016 06:15,2,0.000,ALERT,211.25,297.26,59.996,1469096103,"201051344000900","219011344069620",0.00,25.30,0,295.46,299.07,0.0,0.0,0.000,498278.9,498278.9,39401,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096169,780313.00
07/21/2016 06:15,2,0.000,ALERT,211.93,297.26,59.944,1469096103,"201051344000648","219011344069620",0.00,25.00,0,295.16,299.37,0.0,0.0,0.000,488661.3,488661.3,39692,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096171,780314.00
07/21/2016 06:15,2,0.000,ALERT,211.48,298.17,59.991,1469096103,"201051344000569","219011344069620",0.00,25.50,0,296.36,299.97,0.0,0.0,0.000,498957.5,498957.5,39315,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096173,780315.00
07/21/2016 06:15,2,0.000,ALERT,211.48,297.57,59.986,1469096103,"201051344000983","219011344069620",0.00,25.80,0,296.06,299.97,0.0,0.0,0.000,490830.2,490830.2,39807,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096174,780316.00
07/21/2016 06:15,2,0.000,ALERT,211.25,297.26,59.959,1469096103,"201051344001158","219011344069620",0.00,25.30,0,294.86,298.47,0.0,0.0,0.000,483955.5,483955.5,40076,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096176,780317.00
07/21/2016 06:15,2,0.000,ALERT,211.93,298.17,59.991,1469096103,"201051344000576","219011344069620",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,491262.0,491262.0,39480,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096178,780318.00
07/21/2016 06:15,2,0.000,ALERT,210.80,296.06,59.986,1469096103,"274151322000087","219011344069620",0.00,27.00,0,293.96,297.57,0.0,0.0,0.000,711834.9,711834.9,33258,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469096180,780319.00
07/21/2016 06:30,2,0.000,ALERT,212.83,298.77,60.018,1469097003,"201051344000645","219011344069620",0.00,25.80,0,292.16,300.57,0.0,0.0,0.000,490846.9,490846.9,39607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097005,780320.00
07/21/2016 06:30,2,0.000,ALERT,211.93,297.87,59.981,1469097003,"274151322000085","219011344069620",0.00,26.50,0,287.65,299.37,0.0,0.0,0.000,739722.0,739722.0,33095,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097007,780321.00
07/21/2016 06:30,2,0.000,ALERT,213.06,298.77,59.986,1469097003,"201051344000633","219011344069620",0.00,25.30,0,290.65,299.97,0.0,0.0,0.000,482104.5,482104.5,40093,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097009,780322.00
07/21/2016 06:30,2,0.000,ALERT,212.61,298.77,59.970,1469097003,"201051344000469","219011344069620",0.00,25.30,0,291.25,300.27,0.0,0.0,0.000,484125.6,484125.6,40035,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097010,780323.00
07/21/2016 06:30,2,0.000,ALERT,211.93,298.47,59.986,1469097003,"201051344000646","219011344069620",0.00,25.50,0,287.95,301.17,0.0,0.0,0.000,485895.9,485895.9,44580,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097012,780324.00
07/21/2016 06:30,2,0.000,ALERT,211.48,297.87,59.981,1469097003,"274151322000052","219011344069620",0.00,26.80,0,286.74,299.67,0.0,0.0,0.000,757115.3,757115.3,33338,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097014,780325.00
07/21/2016 06:30,2,0.000,ALERT,212.61,298.77,59.981,1469097003,"201051344000585","219011344069620",0.00,25.80,0,288.25,301.47,0.0,0.0,0.000,494261.6,494261.6,44585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097016,780326.00
07/21/2016 06:30,2,0.000,ALERT,212.38,299.07,59.986,1469097003,"201051344001230","219011344069620",0.00,25.50,0,288.85,302.07,0.0,0.0,0.000,489308.7,489308.7,44401,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097018,780327.00
07/21/2016 06:30,2,0.000,ALERT,212.61,299.37,59.981,1469097003,"201051344000582","219011344069620",0.00,25.30,0,289.45,302.07,0.0,0.0,0.000,482319.5,482319.5,44526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097020,780328.00
07/21/2016 06:30,2,0.000,ALERT,211.93,298.47,59.975,1469097003,"201051344000955","219011344069620",0.00,25.50,0,288.55,301.77,0.0,0.0,0.000,495547.2,495547.2,44480,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097021,780329.00
07/21/2016 06:30,2,0.000,ALERT,211.70,297.57,59.981,1469097003,"274151322000094","219011344069620",0.00,26.30,0,287.05,299.07,0.0,0.0,0.000,617420.0,617420.0,34497,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097023,780330.00
07/21/2016 06:30,2,0.000,ALERT,212.38,299.67,59.975,1469097003,"201051344000579","219011344069620",0.00,25.80,0,292.76,301.47,0.0,0.0,0.000,498176.5,498176.5,20102,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097025,780331.00
07/21/2016 06:30,2,0.000,ALERT,212.16,299.07,59.959,1469097003,"201051344000890","219011344069620",0.00,25.80,0,289.15,302.98,0.0,0.0,0.000,492797.3,492797.3,44486,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097027,780332.00
07/21/2016 06:30,2,0.000,ALERT,212.61,298.47,59.975,1469097003,"201051344000438","219011344069620",0.00,25.50,0,288.55,302.37,0.0,0.0,0.000,494485.7,494485.7,44491,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097028,780333.00
07/21/2016 06:30,2,0.000,ALERT,212.38,297.87,59.981,1469097003,"201051344000417","219011344069620",0.00,25.80,0,287.95,301.17,0.0,0.0,0.000,486303.6,486303.6,44648,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097030,780334.00
07/21/2016 06:30,2,0.000,ALERT,211.70,298.17,59.986,1469097003,"274151322000083","219011344069620",0.00,26.30,0,287.35,299.67,0.0,0.0,0.000,750296.1,750296.1,33419,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097032,780335.00
07/21/2016 06:30,2,0.000,ALERT,211.93,297.26,59.986,1469097003,"274151322000076","219011344069620",0.00,26.30,0,287.35,299.67,0.0,0.0,0.000,799854.9,799854.9,33427,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097034,780336.00
07/21/2016 06:30,2,0.000,ALERT,212.16,299.37,59.981,1469097003,"201051344000868","219011344069620",0.00,25.50,0,292.76,301.77,0.0,0.0,0.000,483053.9,483053.9,39750,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097036,780337.00
07/21/2016 06:30,2,0.000,ALERT,211.48,298.77,59.975,1469097003,"274151322000095","219011344069620",0.00,26.00,0,288.55,300.27,0.0,0.0,0.000,791713.7,791713.7,33342,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097038,780338.00
07/21/2016 06:30,2,0.000,ALERT,212.38,299.07,59.991,1469097003,"201051344000988","219011344069620",0.00,25.80,0,290.05,300.57,0.0,0.0,0.000,479658.5,479658.5,40039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097040,780339.00
07/21/2016 06:30,2,0.000,ALERT,212.16,297.87,59.996,1469097003,"201051344001025","219011344069620",0.00,25.30,0,288.25,302.37,0.0,0.0,0.000,493501.8,493501.8,44541,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097042,780340.00
07/21/2016 06:30,2,0.000,ALERT,212.38,299.07,59.996,1469097003,"201051344000458","219011344069620",0.00,26.00,0,292.46,301.47,0.0,0.0,0.000,490553.4,490553.4,39958,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097044,780341.00
07/21/2016 06:30,2,0.000,ALERT,213.06,299.07,59.986,1469097003,"201051344000853","219011344069620",0.00,25.50,0,292.16,300.87,0.0,0.0,0.000,489620.8,489620.8,39572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097045,780342.00
07/21/2016 06:30,2,0.000,ALERT,212.83,298.77,59.991,1469097003,"201051344000685","219011344069620",0.00,25.50,0,288.85,302.07,0.0,0.0,0.000,493793.1,493793.1,44412,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097047,780343.00
07/21/2016 06:30,2,0.000,ALERT,212.38,297.87,60.034,1469097003,"201051344000917","219011344069620",0.00,26.30,0,287.65,300.57,0.0,0.0,0.000,490668.5,490668.5,44415,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097049,780344.00
07/21/2016 06:30,2,0.000,ALERT,212.61,299.07,60.002,1469097003,"201051344001145","219011344069620",0.00,25.30,0,288.85,302.98,0.0,0.0,0.000,495873.0,495873.0,44262,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097051,780345.00
07/21/2016 06:30,2,0.000,ALERT,212.38,297.87,60.007,1469097003,"201051344000651","219011344069620",0.00,25.30,0,287.95,301.17,0.0,0.0,0.000,488600.4,488600.4,44597,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097053,780346.00
07/21/2016 06:30,2,0.000,ALERT,211.03,297.57,60.002,1469097003,"274151322000088","219011344069620",0.00,26.80,0,287.35,299.37,0.0,0.0,0.000,723703.0,723703.0,33058,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097054,780347.00
07/21/2016 06:30,2,0.000,ALERT,212.16,296.96,59.996,1469097003,"274151322000068","219011344069620",0.00,27.00,0,286.74,298.77,0.0,0.0,0.000,617507.2,617507.2,34709,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097056,780348.00
07/21/2016 06:30,2,0.000,ALERT,211.70,298.17,60.007,1469097003,"201051344001135","219011344069620",0.00,25.50,0,288.55,302.07,0.0,0.0,0.000,484645.1,484645.1,44521,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097058,780349.00
07/21/2016 06:30,2,0.000,ALERT,211.93,299.67,60.002,1469097003,"201051344000594","219011344069620",0.00,25.50,0,292.46,301.17,0.0,0.0,0.000,494782.6,494782.6,40003,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097060,780350.00
07/21/2016 06:30,2,0.000,ALERT,212.38,298.47,60.018,1469097003,"201051344001203","219011344069620",0.00,25.50,0,288.55,303.58,0.0,0.0,0.000,492296.6,492296.6,44582,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097062,780351.00
07/21/2016 06:30,2,0.000,ALERT,211.48,298.17,60.007,1469097003,"274151322000054","219011344069620",0.00,26.80,0,287.65,299.97,0.0,0.0,0.000,738884.0,738884.0,33089,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097063,780352.00
07/21/2016 06:30,2,0.000,ALERT,212.38,298.77,59.965,1469097003,"201051344000867","219011344069620",0.00,25.80,0,291.85,301.47,0.0,0.0,0.000,482133.9,482133.9,40012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097065,780353.00
07/21/2016 06:30,2,0.000,ALERT,212.38,298.47,60.007,1469097003,"201051344001093","219011344069620",0.00,26.00,0,288.55,301.47,0.0,0.0,0.000,490102.9,490102.9,44474,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097067,780354.00
07/21/2016 06:30,2,0.000,ALERT,212.38,299.07,60.002,1469097003,"201051344000900","219011344069620",0.00,25.50,0,292.16,300.57,0.0,0.0,0.000,498278.9,498278.9,39403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097069,780355.00
07/21/2016 06:30,2,0.000,ALERT,212.61,298.47,60.007,1469097003,"201051344000648","219011344069620",0.00,25.00,0,291.55,301.17,0.0,0.0,0.000,488661.3,488661.3,39694,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097071,780356.00
07/21/2016 06:30,2,0.000,ALERT,212.38,299.67,60.007,1469097003,"201051344000569","219011344069620",0.00,25.80,0,292.76,301.47,0.0,0.0,0.000,498957.5,498957.5,39317,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097072,780357.00
07/21/2016 06:30,2,0.000,ALERT,212.38,299.37,60.012,1469097003,"201051344000983","219011344069620",0.00,25.80,0,292.76,301.47,0.0,0.0,0.000,490830.2,490830.2,39809,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097074,780358.00
07/21/2016 06:30,2,0.000,ALERT,212.38,298.77,59.991,1469097003,"201051344001158","219011344069620",0.00,25.50,0,291.55,300.27,0.0,0.0,0.000,483955.5,483955.5,40078,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097076,780359.00
07/21/2016 06:30,2,0.000,ALERT,212.61,299.67,59.981,1469097003,"201051344000576","219011344069620",0.00,25.30,0,292.46,300.87,0.0,0.0,0.000,491262.0,491262.0,39482,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097078,780360.00
07/21/2016 06:30,2,0.000,ALERT,211.70,297.87,60.007,1469097003,"274151322000087","219011344069620",0.00,27.00,0,286.44,299.07,0.0,0.0,0.000,711834.9,711834.9,33260,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097080,780361.00
07/21/2016 06:45,2,0.000,ALERT,211.70,297.87,59.991,1469097903,"201051344000645","219011344069620",0.00,25.50,0,287.05,304.78,0.0,0.0,0.000,490846.9,490846.9,39609,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097905,780362.00
07/21/2016 06:45,2,0.000,ALERT,210.57,296.66,60.023,1469097903,"274151322000085","219011344069620",0.00,26.50,0,283.44,302.68,0.0,0.0,0.000,739722.0,739722.0,33097,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097907,780363.00
07/21/2016 06:45,2,0.000,ALERT,211.93,297.57,59.996,1469097903,"201051344000633","219011344069620",0.00,25.00,0,285.24,304.48,0.0,0.0,0.000,482104.5,482104.5,40095,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097909,780364.00
07/21/2016 06:45,2,0.000,ALERT,211.48,297.57,59.996,1469097903,"201051344000469","219011344069620",0.00,25.00,0,286.14,303.58,0.0,0.0,0.000,484125.6,484125.6,40037,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097911,780365.00
07/21/2016 06:45,2,0.000,ALERT,211.03,297.26,60.002,1469097903,"201051344000646","219011344069620",0.00,25.50,0,285.24,302.37,0.0,0.0,0.000,485895.9,485895.9,44582,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097912,780366.00
07/21/2016 06:45,2,0.000,ALERT,210.12,296.96,60.002,1469097903,"274151322000052","219011344069620",0.00,26.80,0,283.14,303.28,0.0,0.0,0.000,757115.3,757115.3,33340,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097914,780367.00
07/21/2016 06:45,2,0.000,ALERT,211.48,298.17,59.991,1469097903,"201051344000585","219011344069620",0.00,25.80,0,285.54,302.37,0.0,0.0,0.000,494261.6,494261.6,44587,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097916,780368.00
07/21/2016 06:45,2,0.000,ALERT,211.25,298.17,59.996,1469097903,"201051344001230","219011344069620",0.00,25.30,0,286.14,302.98,0.0,0.0,0.000,489308.7,489308.7,44403,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097918,780369.00
07/21/2016 06:45,2,0.000,ALERT,211.70,298.47,59.959,1469097903,"201051344000582","219011344069620",0.00,25.30,0,286.44,302.98,0.0,0.0,0.000,482319.5,482319.5,44528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097920,780370.00
07/21/2016 06:45,2,0.000,ALERT,211.03,297.87,60.034,1469097903,"201051344000955","219011344069620",0.00,25.50,0,286.14,302.37,0.0,0.0,0.000,495547.2,495547.2,44482,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097922,780371.00
07/21/2016 06:45,2,0.000,ALERT,210.57,296.06,59.986,1469097903,"274151322000094","219011344069620",0.00,26.30,0,283.14,302.37,0.0,0.0,0.000,617420.0,617420.0,34499,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097923,780372.00
07/21/2016 06:45,2,0.000,ALERT,211.25,298.47,59.954,1469097903,"201051344000579","219011344069620",0.00,25.50,0,287.35,305.08,0.0,0.0,0.000,498176.5,498176.5,20104,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097925,780373.00
07/21/2016 06:45,2,0.000,ALERT,211.25,298.17,60.034,1469097903,"201051344000890","219011344069620",0.00,25.50,0,286.74,302.98,0.0,0.0,0.000,492797.3,492797.3,44488,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097927,780374.00
07/21/2016 06:45,2,0.000,ALERT,211.48,297.57,60.002,1469097903,"201051344000438","219011344069620",0.00,25.30,0,286.44,302.37,0.0,0.0,0.000,494485.7,494485.7,44493,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097929,780375.00
07/21/2016 06:45,2,0.000,ALERT,211.48,296.96,60.002,1469097903,"201051344000417","219011344069620",0.00,25.50,0,285.24,302.07,0.0,0.0,0.000,486303.6,486303.6,44650,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097931,780376.00
07/21/2016 06:45,2,0.000,ALERT,210.57,297.57,60.002,1469097903,"274151322000083","219011344069620",0.00,26.30,0,283.74,303.58,0.0,0.0,0.000,750296.1,750296.1,33421,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097932,780377.00
07/21/2016 06:45,2,0.000,ALERT,210.80,296.06,59.986,1469097903,"274151322000076","219011344069620",0.00,26.30,0,283.44,302.98,0.0,0.0,0.000,799854.9,799854.9,33429,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097934,780378.00
07/21/2016 06:45,2,0.000,ALERT,210.80,298.17,60.002,1469097903,"201051344000868","219011344069620",0.00,25.30,0,287.95,306.28,0.0,0.0,0.000,483053.9,483053.9,39752,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097936,780379.00
07/21/2016 06:45,2,0.000,ALERT,210.35,297.57,59.991,1469097903,"274151322000095","219011344069620",0.00,26.00,0,284.64,303.88,0.0,0.0,0.000,791713.7,791713.7,33344,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097938,780380.00
07/21/2016 06:45,2,0.000,ALERT,211.25,297.87,59.954,1469097903,"201051344000988","219011344069620",0.00,25.50,0,284.94,303.88,0.0,0.0,0.000,479658.5,479658.5,40041,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097940,780381.00
07/21/2016 06:45,2,0.000,ALERT,211.25,296.96,60.007,1469097903,"201051344001025","219011344069620",0.00,25.00,0,285.84,302.07,0.0,0.0,0.000,493501.8,493501.8,44543,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097941,780382.00
07/21/2016 06:45,2,0.000,ALERT,211.48,298.47,59.996,1469097903,"201051344000458","219011344069620",0.00,25.80,0,287.35,305.38,0.0,0.0,0.000,490553.4,490553.4,39960,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097943,780383.00
07/21/2016 06:45,2,0.000,ALERT,211.93,297.87,60.007,1469097903,"201051344000853","219011344069620",0.00,25.30,0,287.05,304.78,0.0,0.0,0.000,489620.8,489620.8,39574,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097945,780384.00
07/21/2016 06:45,2,0.000,ALERT,211.70,297.87,60.012,1469097903,"201051344000685","219011344069620",0.00,25.50,0,285.84,302.98,0.0,0.0,0.000,493793.1,493793.1,44414,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097947,780385.00
07/21/2016 06:45,2,0.000,ALERT,211.48,297.26,59.996,1469097903,"201051344000917","219011344069620",0.00,26.00,0,284.64,302.07,0.0,0.0,0.000,490668.5,490668.5,44417,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097949,780386.00
07/21/2016 06:45,2,0.000,ALERT,211.70,298.17,60.039,1469097903,"201051344001145","219011344069620",0.00,25.30,0,286.44,302.98,0.0,0.0,0.000,495873.0,495873.0,44264,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097951,780387.00
