ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 06:45,2,0.000,ALERT,211.70,297.26,60.002,1469097903,"201051344000651","219011344069620",0.00,25.00,0,285.54,301.47,0.0,0.0,0.000,488600.4,488600.4,44599,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097952,780388.00
07/21/2016 06:45,2,0.000,ALERT,210.12,296.66,59.986,1469097903,"274151322000088","219011344069620",0.00,26.80,0,283.44,302.98,0.0,0.0,0.000,723703.0,723703.0,33060,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097954,780389.00
07/21/2016 06:45,2,0.000,ALERT,210.80,295.76,59.996,1469097903,"274151322000068","219011344069620",0.00,27.00,0,282.84,302.07,0.0,0.0,0.000,617507.2,617507.2,34711,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097956,780390.00
07/21/2016 06:45,2,0.000,ALERT,211.25,297.87,60.007,1469097903,"201051344001135","219011344069620",0.00,25.30,0,286.14,302.07,0.0,0.0,0.000,484645.1,484645.1,44523,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097958,780391.00
07/21/2016 06:45,2,0.000,ALERT,211.25,298.47,60.002,1469097903,"201051344000594","219011344069620",0.00,25.50,0,287.05,305.68,0.0,0.0,0.000,494782.6,494782.6,40005,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097960,780392.00
07/21/2016 06:45,2,0.000,ALERT,211.48,297.87,59.991,1469097903,"201051344001203","219011344069620",0.00,25.50,0,286.14,303.28,0.0,0.0,0.000,492296.6,492296.6,44584,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097962,780393.00
07/21/2016 06:45,2,0.000,ALERT,210.35,296.36,60.028,1469097903,"274151322000054","219011344069620",0.00,27.00,0,283.74,303.58,0.0,0.0,0.000,738884.0,738884.0,33091,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097963,780394.00
07/21/2016 06:45,2,0.000,ALERT,211.48,297.87,59.970,1469097903,"201051344000867","219011344069620",0.00,25.80,0,287.05,305.98,0.0,0.0,0.000,482133.9,482133.9,40014,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097965,780395.00
07/21/2016 06:45,2,0.000,ALERT,211.48,297.87,59.996,1469097903,"201051344001093","219011344069620",0.00,26.00,0,285.84,302.37,0.0,0.0,0.000,490102.9,490102.9,44476,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097967,780396.00
07/21/2016 06:45,2,0.000,ALERT,211.48,297.87,59.991,1469097903,"201051344000900","219011344069620",0.00,25.30,0,286.74,304.18,0.0,0.0,0.000,498278.9,498278.9,39405,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097969,780397.00
07/21/2016 06:45,2,0.000,ALERT,211.70,297.26,60.007,1469097903,"201051344000648","219011344069620",0.00,25.00,0,286.74,305.08,0.0,0.0,0.000,488661.3,488661.3,39696,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097971,780398.00
07/21/2016 06:45,2,0.000,ALERT,211.48,298.47,60.023,1469097903,"201051344000569","219011344069620",0.00,25.50,0,287.65,305.38,0.0,0.0,0.000,498957.5,498957.5,39319,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097972,780399.00
07/21/2016 06:45,2,0.000,ALERT,211.70,298.77,59.986,1469097903,"201051344000983","219011344069620",0.00,25.50,0,287.65,305.08,0.0,0.0,0.000,490830.2,490830.2,39811,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097974,780400.00
07/21/2016 06:45,2,0.000,ALERT,211.48,297.87,59.991,1469097903,"201051344001158","219011344069620",0.00,25.30,0,286.44,303.58,0.0,0.0,0.000,483955.5,483955.5,40080,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097976,780401.00
07/21/2016 06:45,2,0.000,ALERT,212.16,298.77,59.991,1469097903,"201051344000576","219011344069620",0.00,25.00,0,287.35,304.78,0.0,0.0,0.000,491262.0,491262.0,39484,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469097978,780402.00
07/21/2016 06:45,2,0.000,ALERT,210.80,296.66,59.981,1469097903,"274151322000087","219011344069620",0.00,27.00,0,282.84,302.98,0.0,0.0,0.000,711834.9,711834.9,33262,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469097980,780403.00
07/21/2016 07:00,2,0.000,ALERT,212.38,298.77,59.996,1469098803,"201051344000645","219011344069620",0.00,25.30,0,270.81,302.98,0.0,0.0,0.000,490846.9,490846.9,39611,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098806,780404.00
07/21/2016 07:00,2,0.000,ALERT,210.57,295.76,60.007,1469098803,"274151322000085","219011344069620",0.00,26.50,0,260.90,299.07,0.0,0.0,0.000,739722.0,739722.0,33099,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469098807,780405.00
07/21/2016 07:00,2,0.000,ALERT,212.38,298.17,59.965,1469098803,"201051344000633","219011344069620",0.00,24.80,0,270.21,302.37,0.0,0.0,0.000,482104.5,482104.5,40097,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098809,780406.00
07/21/2016 07:00,2,0.000,ALERT,211.93,298.47,59.965,1469098803,"201051344000469","219011344069620",0.00,24.50,0,270.81,302.07,0.0,0.0,0.000,484125.6,484125.6,40039,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469098811,780407.00
07/21/2016 07:00,2,0.000,ALERT,210.80,296.66,60.002,1469098803,"201051344000646","219011344069620",0.00,25.30,0,248.27,299.67,0.0,0.0,0.000,485895.9,485895.9,44584,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,1,11198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098813,780408.00
07/21/2016 07:00,2,0.000,ALERT,210.12,295.76,59.981,1469098803,"274151322000052","219011344069620",0.00,26.80,0,262.70,299.07,0.0,0.0,0.000,757115.3,757115.3,33342,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098815,780409.00
07/21/2016 07:00,2,0.000,ALERT,211.25,296.96,59.991,1469098803,"201051344000585","219011344069620",0.00,25.50,0,249.17,299.67,0.0,0.0,0.000,494261.6,494261.6,44589,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,1,11215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469098817,780410.00
07/21/2016 07:00,2,0.000,ALERT,211.03,297.26,60.028,1469098803,"201051344001230","219011344069620",0.00,25.00,0,248.87,300.57,0.0,0.0,0.000,489308.7,489308.7,44405,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,1,11197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098819,780411.00
07/21/2016 07:00,2,0.000,ALERT,211.25,297.87,59.996,1469098803,"201051344000582","219011344069620",0.00,25.00,0,249.47,299.97,0.0,0.0,0.000,482319.5,482319.5,44530,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,2,11223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098821,780412.00
07/21/2016 07:00,2,0.000,ALERT,210.35,296.96,59.991,1469098803,"201051344000955","219011344069620",0.00,25.50,0,249.17,299.37,0.0,0.0,0.000,495547.2,495547.2,44484,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,3,11224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098822,780413.00
07/21/2016 07:00,2,0.000,ALERT,210.35,295.46,59.981,1469098803,"274151322000094","219011344069620",0.00,26.00,0,260.90,298.77,0.0,0.0,0.000,617420.0,617420.0,34501,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098824,780414.00
07/21/2016 07:00,2,0.000,ALERT,211.70,299.07,60.007,1469098803,"201051344000579","219011344069620",0.00,25.50,0,271.72,303.58,0.0,0.0,0.000,498176.5,498176.5,20106,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098826,780415.00
07/21/2016 07:00,2,0.000,ALERT,211.03,297.57,59.996,1469098803,"201051344000890","219011344069620",0.00,25.50,0,248.27,300.57,0.0,0.0,0.000,492797.3,492797.3,44490,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,1,11195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098828,780416.00
07/21/2016 07:00,2,0.000,ALERT,211.03,296.96,59.996,1469098803,"201051344000438","219011344069620",0.00,25.00,0,248.87,299.97,0.0,0.0,0.000,494485.7,494485.7,44495,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,1,11200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469098830,780417.00
07/21/2016 07:00,2,0.000,ALERT,211.25,296.36,59.996,1469098803,"201051344000417","219011344069620",0.00,25.50,0,248.27,299.07,0.0,0.0,0.000,486303.6,486303.6,44652,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,1,11197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098831,780418.00
07/21/2016 07:00,2,0.000,ALERT,210.35,296.36,59.975,1469098803,"274151322000083","219011344069620",0.00,26.30,0,260.90,299.07,0.0,0.0,0.000,750296.1,750296.1,33423,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098833,780419.00
07/21/2016 07:00,2,0.000,ALERT,211.03,295.76,59.996,1469098803,"274151322000076","219011344069620",0.00,26.30,0,261.20,299.37,0.0,0.0,0.000,799854.9,799854.9,33431,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098835,780420.00
07/21/2016 07:00,2,0.000,ALERT,211.93,299.37,59.991,1469098803,"201051344000868","219011344069620",0.00,25.00,0,272.02,303.88,0.0,0.0,0.000,483053.9,483053.9,39754,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469098837,780421.00
07/21/2016 07:00,2,0.000,ALERT,210.35,296.66,60.002,1469098803,"274151322000095","219011344069620",0.00,25.80,0,261.20,299.97,0.0,0.0,0.000,791713.7,791713.7,33346,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098839,780422.00
07/21/2016 07:00,2,0.000,ALERT,211.70,298.47,59.991,1469098803,"201051344000988","219011344069620",0.00,25.30,0,270.51,302.37,0.0,0.0,0.000,479658.5,479658.5,40043,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098840,780423.00
07/21/2016 07:00,2,0.000,ALERT,211.03,296.36,59.991,1469098803,"201051344001025","219011344069620",0.00,25.00,0,248.27,300.27,0.0,0.0,0.000,493501.8,493501.8,44545,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,2,11201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469098842,780424.00
07/21/2016 07:00,2,0.000,ALERT,211.70,298.77,59.981,1469098803,"201051344000458","219011344069620",0.00,25.80,0,271.42,303.88,0.0,0.0,0.000,490553.4,490553.4,39962,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098844,780425.00
07/21/2016 07:00,2,0.000,ALERT,212.38,298.47,60.023,1469098803,"201051344000853","219011344069620",0.00,25.00,0,270.51,303.28,0.0,0.0,0.000,489620.8,489620.8,39576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098846,780426.00
07/21/2016 07:00,2,0.000,ALERT,211.48,296.96,59.975,1469098803,"201051344000685","219011344069620",0.00,25.50,0,248.27,299.37,0.0,0.0,0.000,493793.1,493793.1,44416,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,1,11201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098848,780427.00
07/21/2016 07:00,2,0.000,ALERT,211.03,296.66,59.959,1469098803,"201051344000917","219011344069620",0.00,25.80,0,247.97,299.07,0.0,0.0,0.000,490668.5,490668.5,44419,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,1,11201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098849,780428.00
07/21/2016 07:00,2,0.000,ALERT,211.25,297.26,59.986,1469098803,"201051344001145","219011344069620",0.00,25.00,0,248.27,300.57,0.0,0.0,0.000,495873.0,495873.0,44266,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,1,11200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469098851,780429.00
07/21/2016 07:00,2,0.000,ALERT,211.03,296.06,59.996,1469098803,"201051344000651","219011344069620",0.00,24.80,0,248.27,299.07,0.0,0.0,0.000,488600.4,488600.4,44601,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,2,11209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098853,780430.00
07/21/2016 07:00,2,0.000,ALERT,210.12,295.46,60.018,1469098803,"274151322000088","219011344069620",0.00,26.50,0,260.60,298.77,0.0,0.0,0.000,723703.0,723703.0,33062,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098855,780431.00
07/21/2016 07:00,2,0.000,ALERT,211.03,295.16,59.975,1469098803,"274151322000068","219011344069620",0.00,26.80,0,258.79,297.87,0.0,0.0,0.000,617507.2,617507.2,34713,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098857,780432.00
07/21/2016 07:00,2,0.000,ALERT,210.57,296.66,59.975,1469098803,"201051344001135","219011344069620",0.00,25.00,0,248.57,299.97,0.0,0.0,0.000,484645.1,484645.1,44525,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,2,11204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098858,780433.00
07/21/2016 07:00,2,0.000,ALERT,211.48,299.07,60.012,1469098803,"201051344000594","219011344069620",0.00,25.30,0,272.02,303.58,0.0,0.0,0.000,494782.6,494782.6,40007,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098860,780434.00
07/21/2016 07:00,2,0.000,ALERT,199.05,293.06,59.996,1469098803,"201051344001203","219011344069620",0.00,25.30,0,247.37,301.17,0.0,0.0,0.000,492296.6,492296.6,44586,0,0,0,L,1122011218,0,113.42,117.04,0100,-0,0,0,2,11204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469098862,780435.00
07/21/2016 07:00,2,0.000,ALERT,210.57,296.66,59.959,1469098803,"274151322000054","219011344069620",0.00,26.80,0,260.60,311.09,0.0,0.0,0.000,738884.0,738884.0,33093,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098864,780436.00
07/21/2016 07:00,2,0.000,ALERT,211.93,297.57,59.949,1469098803,"201051344000867","219011344069620",0.00,25.50,0,271.42,303.88,0.0,0.0,0.000,482133.9,482133.9,40016,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098866,780437.00
07/21/2016 07:00,2,0.000,ALERT,211.03,296.66,59.981,1469098803,"201051344001093","219011344069620",0.00,25.80,0,248.57,299.67,0.0,0.0,0.000,490102.9,490102.9,44478,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,1,11199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098867,780438.00
07/21/2016 07:00,2,0.000,ALERT,211.48,297.57,59.975,1469098803,"201051344000900","219011344069620",0.00,25.00,0,270.81,302.68,0.0,0.0,0.000,498278.9,498278.9,39407,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098869,780439.00
07/21/2016 07:00,2,0.000,ALERT,211.93,297.57,60.018,1469098803,"201051344000648","219011344069620",0.00,24.80,0,270.51,303.58,0.0,0.0,0.000,488661.3,488661.3,39698,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098871,780440.00
07/21/2016 07:00,2,0.000,ALERT,211.70,298.77,60.023,1469098803,"201051344000569","219011344069620",0.00,25.30,0,272.02,303.88,0.0,0.0,0.000,498957.5,498957.5,39321,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098873,780441.00
07/21/2016 07:00,2,0.000,ALERT,211.70,298.77,59.970,1469098803,"201051344000983","219011344069620",0.00,25.50,0,271.72,303.58,0.0,0.0,0.000,490830.2,490830.2,39813,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098875,780442.00
07/21/2016 07:00,2,0.000,ALERT,211.70,297.87,59.938,1469098803,"201051344001158","219011344069620",0.00,25.00,0,270.51,302.37,0.0,0.0,0.000,483955.5,483955.5,40082,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098877,780443.00
07/21/2016 07:00,2,0.000,ALERT,212.16,298.77,59.975,1469098803,"201051344000576","219011344069620",0.00,24.80,0,271.72,302.98,0.0,0.0,0.000,491262.0,491262.0,39486,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469098879,780444.00
07/21/2016 07:00,2,0.000,ALERT,210.35,295.16,59.959,1469098803,"274151322000087","219011344069620",0.00,26.80,0,259.99,310.79,0.0,0.0,0.000,711834.9,711834.9,33264,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469098881,780445.00
07/21/2016 11:45,2,0.039,ALERT,210.35,291.55,59.665,1469115904,"201051344000645","219011344069620",34.13,35.80,0,0.00,452.36,1.4,0.0,0.000,490855.0,490855.0,0,0,0,0,L,1122011218,0,120.20,121.10,0004,32,2,16,3,11473,0,0,0,0,0,0,0,0,0,0,0,0,2,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115906,780446.00
07/21/2016 11:45,2,0.016,ALERT,210.80,295.76,59.628,1469115904,"274151322000085","219011344069620",32.36,43.60,0,0.00,403.37,0.0,0.0,0.000,739729.4,739729.4,0,0,0,0,L,1151911521,0,121.78,120.65,0004,40,0,0,2,11468,0,0,0,0,0,0,1,11338,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115908,780447.00
07/21/2016 11:45,2,0.076,ALERT,210.35,290.95,59.639,1469115904,"201051344000633","219011344069620",33.91,40.40,0,0.00,431.62,2.7,0.6,0.000,482112.5,482112.5,0,0,0,0,L,1122011218,0,120.20,121.33,0004,39,2,16,6,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,2,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1469115910,780448.00
07/21/2016 11:45,2,0.068,ALERT,209.90,291.55,59.618,1469115904,"201051344000469","219011344069620",34.49,32.60,0,0.00,462.28,2.5,0.4,0.000,484133.9,484133.9,0,0,0,0,L,1122011218,0,119.52,121.33,0004,29,2,16,7,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115912,780449.00
07/21/2016 11:45,2,0.074,ALERT,211.03,294.56,59.633,1469115904,"201051344000646","219011344069620",33.83,40.00,0,0.00,417.79,2.6,0.6,0.000,485900.2,485900.2,0,0,0,0,L,1122011218,0,120.88,120.88,0004,36,2,16,5,11470,0,0,0,0,0,0,0,0,0,0,0,0,1,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115914,780450.00
07/21/2016 11:45,2,0.037,ALERT,210.35,296.06,59.613,1469115904,"274151322000052","219011344069620",33.44,47.30,0,0.00,409.38,0.0,0.0,0.000,757123.5,757123.5,0,0,0,0,L,1151911521,0,120.65,120.65,0004,42,0,0,1,11503,0,0,0,0,0,0,1,11342,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115915,780451.00
07/21/2016 11:45,2,0.121,ALERT,211.70,295.16,59.613,1469115904,"201051344000585","219011344069620",34.07,38.00,0,0.00,418.39,4.2,2.1,0.000,494266.1,494266.1,0,0,0,0,L,1122011218,0,120.42,121.33,0004,35,2,16,5,11469,0,0,0,0,0,0,0,0,0,0,0,0,1,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115917,780452.00
07/21/2016 11:45,2,0.078,ALERT,211.48,295.46,59.576,1469115904,"201051344001230","219011344069620",34.07,40.80,0,0.00,430.12,2.8,0.8,0.000,489316.6,489316.6,0,0,0,0,L,1122011218,0,121.10,120.88,0004,37,2,16,4,11469,0,0,0,0,0,0,0,0,0,0,0,0,2,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1469115919,780453.00
07/21/2016 11:45,2,0.049,ALERT,212.16,296.06,59.566,1469115904,"201051344000582","219011344069620",33.81,35.60,0,0.00,419.30,1.7,0.0,0.000,482323.8,482323.8,0,0,0,0,L,1122011218,0,121.33,121.33,0004,33,2,16,6,11470,0,0,0,0,0,0,0,0,0,0,0,0,1,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115921,780454.00
07/21/2016 11:45,2,0.000,ALERT,211.03,296.06,59.571,1469115904,"274151322000094","219011344069620",44.53,44.50,0,0.00,473.70,0.0,0.0,0.000,617427.7,617427.7,0,0,0,0,L,1151911521,0,121.10,121.55,0004,45,0,0,1,11489,0,0,0,0,0,0,1,11339,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115924,780455.00
07/21/2016 11:45,2,0.100,ALERT,210.80,293.66,59.581,1469115904,"201051344000579","219011344069620",33.77,39.80,0,0.00,450.26,3.5,1.4,0.000,498184.7,498184.7,0,0,0,0,L,1122011218,0,120.20,121.33,0004,35,2,16,5,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115926,780456.00
07/21/2016 11:45,2,0.092,ALERT,211.48,295.76,59.581,1469115904,"201051344000890","219011344069620",33.93,42.00,0,0.00,415.39,3.2,1.2,0.000,492801.7,492801.7,0,0,0,0,L,1122011218,0,121.33,120.65,0004,41,2,16,6,11470,0,0,0,0,0,0,0,0,0,0,0,0,1,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1469115927,780457.00
07/21/2016 11:45,2,0.049,ALERT,211.93,295.76,59.529,1469115904,"201051344000438","219011344069620",33.81,39.80,0,0.00,434.33,1.7,0.0,0.000,494493.5,494493.5,0,0,0,0,L,1122011218,0,121.55,121.33,0004,38,2,16,2,11476,0,0,0,0,0,0,0,0,0,0,0,0,3,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469115929,780458.00
07/21/2016 11:45,2,0.078,ALERT,211.93,294.86,59.529,1469115904,"201051344000417","219011344069620",33.62,43.20,0,0.00,415.09,2.6,0.6,0.000,486311.4,486311.4,0,0,0,0,L,1122011218,0,121.10,121.10,0004,40,2,16,3,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,2,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115931,780459.00
07/21/2016 11:45,2,0.016,ALERT,210.57,295.76,59.555,1469115904,"274151322000083","219011344069620",33.48,46.20,0,0.00,408.78,0.0,0.0,0.000,750304.1,750304.1,0,0,0,0,L,1151911521,0,121.10,121.10,0004,40,0,0,1,11489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115933,780460.00
07/21/2016 11:45,2,0.016,ALERT,211.48,296.06,59.545,1469115904,"274151322000076","219011344069620",34.07,44.50,0,0.00,415.69,0.0,0.0,0.000,799863.6,799863.6,0,0,0,0,L,1151911521,0,121.33,121.55,0004,40,0,0,1,11488,0,0,0,0,0,0,1,11338,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115935,780461.00
07/21/2016 11:45,2,0.094,ALERT,210.80,293.66,59.550,1469115904,"201051344000868","219011344069620",34.41,34.30,0,0.00,447.85,3.3,1.3,0.000,483062.2,483062.2,0,0,0,0,L,1122011218,0,119.97,121.55,0004,31,2,16,4,11469,0,0,0,0,0,0,0,0,0,0,0,0,2,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1469115936,780462.00
07/21/2016 11:45,2,0.008,ALERT,208.99,296.66,59.513,1469115904,"274151322000095","219011344069620",33.95,43.80,0,0.00,413.59,0.0,0.0,0.000,791722.4,791722.4,0,0,0,0,L,1151911521,0,120.42,119.75,0004,40,0,0,2,11480,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115938,780463.00
07/21/2016 11:45,2,0.045,ALERT,210.80,293.06,59.534,1469115904,"201051344000988","219011344069620",34.03,35.00,0,0.00,439.43,1.6,0.0,0.000,479666.5,479666.5,0,0,0,0,L,1122011218,0,119.97,121.55,0004,32,2,16,147,11469,0,0,0,0,0,0,0,0,0,0,0,0,2,2,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1469115940,780464.00
07/21/2016 11:45,2,0.072,ALERT,211.48,294.86,59.550,1469115904,"201051344001025","219011344069620",34.13,39.80,0,0.00,414.79,2.5,0.5,0.000,493510.0,493510.0,0,0,0,0,L,1122011218,0,120.88,121.10,0004,36,2,16,6,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,2,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115942,780465.00
07/21/2016 11:45,2,0.076,ALERT,210.35,293.36,59.555,1469115904,"201051344000458","219011344069620",34.29,35.40,0,0.00,449.05,2.7,0.7,0.000,490561.6,490561.6,0,0,0,0,L,1122011218,0,120.42,121.33,0004,32,2,16,5,11473,0,0,0,0,0,0,0,0,0,0,0,0,2,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115944,780466.00
07/21/2016 11:45,2,0.055,ALERT,211.48,293.06,59.571,1469115904,"201051344000853","219011344069620",34.47,34.00,0,0.00,457.47,2.0,0.0,0.000,489629.0,489629.0,0,0,0,0,L,1122011218,0,120.65,121.78,0004,33,2,16,5,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1469115946,780467.00
07/21/2016 11:45,2,0.025,ALERT,212.16,295.76,59.566,1469115904,"201051344000685","219011344069620",33.75,38.20,0,0.00,415.99,0.9,0.0,0.000,493801.0,493801.0,0,0,0,0,L,1122011218,0,122.23,120.88,0004,35,2,16,4,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,2,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469115947,780468.00
07/21/2016 11:45,2,0.078,ALERT,212.16,296.36,59.560,1469115904,"201051344000917","219011344069620",33.89,36.00,0,0.00,418.39,2.7,0.7,0.000,490672.8,490672.8,0,0,0,0,L,1122011218,0,121.10,121.33,0004,33,2,16,5,11468,0,0,0,0,0,0,0,0,0,0,0,0,3,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115949,780469.00
07/21/2016 11:45,2,0.082,ALERT,211.93,297.26,59.550,1469115904,"201051344001145","219011344069620",33.81,37.50,0,0.00,449.35,2.9,0.8,0.000,495880.9,495880.9,0,0,0,0,L,1122011218,0,121.33,121.55,0004,37,2,16,4,11470,0,0,0,0,0,0,0,0,0,0,0,0,2,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115951,780470.00
07/21/2016 11:45,2,0.025,ALERT,212.38,296.06,59.592,1469115904,"201051344000651","219011344069620",33.91,37.30,0,0.00,426.21,0.9,0.0,0.000,488608.4,488608.4,0,0,0,0,L,1122011218,0,121.78,121.10,0004,34,2,16,5,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,4,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115953,780471.00
07/21/2016 11:45,2,0.002,ALERT,210.57,295.76,59.534,1469115904,"274151322000088","219011344069620",31.83,43.00,0,0.00,403.67,0.0,0.0,0.000,723710.4,723710.4,0,0,0,0,L,1151911521,0,122.01,120.65,0004,37,0,0,3,11468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115955,780472.00
07/21/2016 11:45,2,0.006,ALERT,211.70,294.56,59.529,1469115904,"274151322000068","219011344069620",44.31,45.00,0,0.00,470.99,0.0,0.0,0.000,617514.8,617514.8,0,0,0,0,L,1151911521,0,122.01,121.33,0004,46,0,0,1,11488,0,0,0,0,0,0,1,11335,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115956,780473.00
07/21/2016 11:45,2,0.119,ALERT,212.16,296.66,59.503,1469115904,"201051344001135","219011344069620",33.89,37.00,0,0.00,432.52,4.1,2.1,0.000,484653.2,484653.2,0,0,0,0,L,1122011218,0,119.97,120.20,0004,36,2,16,3,11470,0,0,0,0,0,0,0,0,0,0,0,0,2,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1469115958,780474.00
07/21/2016 11:45,2,0.064,ALERT,210.35,293.36,59.539,1469115904,"201051344000594","219011344069620",33.83,41.50,0,0.00,450.26,2.2,0.2,0.000,494790.6,494790.6,0,0,0,0,L,1122011218,0,120.20,120.88,0004,37,2,16,5,11469,0,0,0,0,0,0,0,0,0,0,0,0,2,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115960,780475.00
07/21/2016 11:45,2,0.010,ALERT,210.80,296.06,59.529,1469115904,"274151322000054","219011344069620",32.26,41.00,0,0.00,406.37,0.0,0.0,0.000,738891.6,738891.6,0,0,0,0,L,1151911521,0,121.78,120.88,0004,37,0,0,2,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115963,780476.00
07/21/2016 11:45,2,0.098,ALERT,210.80,292.76,59.597,1469115904,"201051344000867","219011344069620",34.05,36.30,0,0.00,446.35,3.4,1.4,0.000,482142.0,482142.0,0,0,0,0,L,1122011218,0,120.42,121.10,0004,33,2,16,6,11469,0,0,0,0,0,0,0,0,0,0,0,0,2,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1469115965,780477.00
07/21/2016 11:45,2,0.086,ALERT,212.16,296.66,59.576,1469115904,"201051344001093","219011344069620",34.21,38.00,0,0.00,416.59,3.0,1.0,0.000,490107.3,490107.3,0,0,0,0,L,1122011218,0,121.33,121.10,0004,37,2,16,5,11468,0,0,0,0,0,0,0,0,0,0,0,0,1,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1469115967,780478.00
07/21/2016 11:45,2,0.064,ALERT,211.03,292.46,59.576,1469115904,"201051344000648","219011344069620",34.11,35.40,0,0.00,450.86,2.2,0.2,0.000,488669.3,488669.3,0,0,0,0,L,1122011218,0,119.97,121.78,0004,32,2,16,4,11477,0,0,0,0,0,0,0,0,0,0,0,0,2,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115970,780479.00
07/21/2016 11:45,2,0.084,ALERT,210.57,293.36,59.571,1469115904,"201051344000569","219011344069620",34.47,33.30,0,0.00,450.26,3.0,0.9,0.000,498965.8,498965.8,0,0,0,0,L,1122011218,0,119.75,121.55,0004,30,2,16,5,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115972,780480.00
07/21/2016 11:45,2,0.104,ALERT,210.80,293.06,59.613,1469115904,"201051344000983","219011344069620",34.43,34.50,0,0.00,453.86,3.6,1.6,0.000,490838.5,490838.5,0,0,0,0,L,1122011218,0,120.20,121.33,0004,33,2,16,4,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1469115973,780481.00
07/21/2016 11:45,2,0.059,ALERT,210.57,292.46,59.607,1469115904,"201051344001158","219011344069620",33.79,36.50,0,0.00,453.26,2.1,0.1,0.000,483963.4,483963.4,0,0,0,0,L,1122011218,0,119.97,121.10,0004,35,2,16,4,11470,0,0,0,0,0,0,0,0,0,0,0,0,2,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115975,780482.00
07/21/2016 11:45,2,0.055,ALERT,211.03,293.36,59.607,1469115904,"201051344000576","219011344069620",34.31,33.50,0,0.00,454.46,2.0,0.0,0.000,491270.2,491270.2,0,0,0,0,L,1122011218,0,120.42,121.33,0004,30,2,16,7,11468,0,0,0,0,0,0,0,0,0,0,0,0,2,4,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469115977,780483.00
07/21/2016 11:45,2,0.029,ALERT,211.25,296.06,59.597,1469115904,"274151322000087","219011344069620",31.79,44.80,0,0.00,402.46,0.0,0.0,0.000,711842.2,711842.2,0,0,0,0,L,1151911521,0,121.33,121.33,0004,40,0,0,1,11488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469115979,780484.00
07/21/2016 11:45,2,0,NO_COMMUNICATIONS,0,0,0,1469115904,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116784,780485.00
07/21/2016 11:45,2,0,NO_COMMUNICATIONS,0,0,0,1469115904,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116784,780486.00
07/21/2016 11:45,2,0,NO_COMMUNICATIONS,0,0,0,1469115904,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116784,780487.00
07/21/2016 12:00,2,7.979,ACTIVE,218.71,366.10,59.545,1469116803,"201051344000645","219011344069620",26.62,38.20,0,289.15,414.79,214.9,205.5,0.968,490886.7,490886.7,2,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116808,780488.00
07/21/2016 12:00,2,7.277,ACTIVE,211.48,369.10,59.519,1469116803,"274151322000085","219011344069620",24.53,48.80,0,293.36,387.44,180.7,172.5,0.689,739756.6,739756.6,2,0,0,0,L,1151911521,1,122.23,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116809,780489.00
07/21/2016 12:00,2,7.896,ACTIVE,217.80,362.19,59.493,1469116803,"201051344000633","219011344069620",26.72,43.20,0,287.65,414.19,213.7,204.4,1.025,482144.2,482144.2,2,0,0,0,L,1122011218,1,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116810,780490.00
07/21/2016 12:00,2,7.844,ACTIVE,218.71,370.00,59.529,1469116803,"201051344000469","219011344069620",27.55,36.30,0,288.85,417.19,218.8,209.3,1.008,484166.5,484166.5,2,0,0,0,L,1122011218,1,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116810,780491.00
07/21/2016 12:00,2,7.703,ACTIVE,217.35,366.10,59.534,1469116803,"201051344000646","219011344069620",27.15,43.20,0,292.16,414.49,211.7,202.4,0.986,485931.7,485931.7,2,0,0,0,L,1122011218,1,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116811,780492.00
07/21/2016 12:00,2,7.383,ACTIVE,211.25,373.31,59.524,1469116803,"274151322000052","219011344069620",26.34,53.80,0,292.76,391.34,196.8,188.1,0.778,757153.4,757153.4,2,0,0,0,L,1151911521,1,121.55,121.33,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116812,780493.00
07/21/2016 12:00,2,7.811,ACTIVE,217.80,369.10,59.534,1469116803,"201051344000585","219011344069620",27.25,41.30,0,292.46,413.59,215.4,206.0,0.999,494298.4,494298.4,2,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116813,780494.00
07/21/2016 12:00,2,7.748,ACTIVE,216.67,359.78,59.534,1469116803,"201051344001230","219011344069620",27.06,43.60,0,293.36,413.29,212.2,202.9,0.999,489348.3,489348.3,2,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116814,780495.00
07/21/2016 12:00,2,7.729,ACTIVE,217.35,364.59,59.529,1469116803,"201051344000582","219011344069620",26.88,40.00,0,293.96,414.19,210.3,201.1,0.959,482355.2,482355.2,2,0,0,0,L,1122011218,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116815,780496.00
07/21/2016 12:00,2,4.879,ACTIVE,211.25,406.67,59.513,1469116803,"274151322000094","219011344069620",37.63,49.50,0,293.06,474.60,185.7,177.3,0.729,617456.0,617456.0,2,0,0,0,L,1151911521,1,121.55,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116816,780497.00
07/21/2016 12:00,2,7.840,ACTIVE,218.26,365.19,59.513,1469116803,"201051344000579","219011344069620",26.86,43.00,0,290.95,414.49,213.3,204.0,1.016,498216.9,498216.9,2,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116817,780498.00
07/21/2016 12:00,2,7.693,ACTIVE,216.45,365.80,59.524,1469116803,"201051344000890","219011344069620",27.00,46.40,0,293.66,413.59,210.1,200.8,0.977,492833.5,492833.5,2,0,0,0,L,1122011218,1,123.36,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116818,780499.00
07/21/2016 12:00,2,7.641,ACTIVE,217.58,363.99,59.524,1469116803,"201051344000438","219011344069620",27.06,44.00,0,293.36,413.89,209.3,200.1,0.981,494525.1,494525.1,2,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116818,780500.00
07/21/2016 12:00,2,7.613,ACTIVE,216.67,365.49,59.524,1469116803,"201051344000417","219011344069620",26.86,46.80,0,292.16,412.38,207.2,198.0,0.981,486342.7,486342.7,2,0,0,0,L,1122011218,1,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116819,780501.00
07/21/2016 12:00,2,7.418,ACTIVE,212.16,358.28,59.524,1469116803,"274151322000083","219011344069620",25.98,54.00,0,293.66,391.34,195.0,186.3,0.778,750334.1,750334.1,2,0,0,0,L,1151911521,1,121.55,121.10,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116820,780502.00
07/21/2016 12:00,2,7.826,ACTIVE,211.93,368.20,59.519,1469116803,"274151322000076","219011344069620",27.00,52.30,0,293.06,394.35,214.0,204.7,0.818,799896.3,799896.3,2,0,0,0,L,1151911521,1,122.23,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116821,780503.00
07/21/2016 12:00,2,8.035,ACTIVE,216.90,367.90,59.519,1469116803,"201051344000868","219011344069620",27.06,38.40,0,291.55,415.99,220.1,210.5,0.990,483095.3,483095.3,2,0,0,0,L,1122011218,1,122.01,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116822,780504.00
07/21/2016 12:00,2,7.787,ACTIVE,211.25,349.56,59.524,1469116803,"274151322000095","219011344069620",26.94,51.50,0,294.56,394.95,212.2,202.9,0.809,791754.9,791754.9,2,0,0,0,L,1151911521,1,122.23,121.10,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116823,780505.00
07/21/2016 12:00,2,7.801,ACTIVE,218.93,366.70,59.482,1469116803,"201051344000988","219011344069620",27.41,38.80,0,288.85,415.39,216.7,207.2,1.012,479699.3,479699.3,2,0,0,0,L,1122011218,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116824,780506.00
07/21/2016 12:00,2,7.938,ACTIVE,216.90,364.29,59.539,1469116803,"201051344001025","219011344069620",27.06,44.00,0,293.06,415.99,217.3,207.8,0.946,493542.9,493542.9,2,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116825,780507.00
07/21/2016 12:00,2,7.828,ACTIVE,218.03,370.30,59.519,1469116803,"201051344000458","219011344069620",27.39,39.50,0,291.25,415.99,217.1,207.6,1.016,490594.6,490594.6,2,0,0,0,L,1122011218,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116826,780508.00
07/21/2016 12:00,2,7.969,ACTIVE,217.80,368.20,59.571,1469116803,"201051344000853","219011344069620",27.31,37.80,0,290.95,415.99,220.5,210.9,1.034,489662.5,489662.5,2,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116827,780509.00
07/21/2016 12:00,2,7.908,ACTIVE,216.90,366.40,59.493,1469116803,"201051344000685","219011344069620",26.64,42.00,0,293.66,413.59,213.4,204.0,1.008,493833.4,493833.4,2,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116828,780510.00
07/21/2016 12:00,2,7.803,ACTIVE,219.16,365.19,59.487,1469116803,"201051344000917","219011344069620",27.12,40.60,0,293.06,413.89,214.2,204.9,1.003,490705.3,490705.3,2,0,0,0,L,1122011218,1,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116829,780511.00
07/21/2016 12:00,2,7.791,ACTIVE,217.35,366.70,59.513,1469116803,"201051344001145","219011344069620",27.00,40.80,0,294.56,413.59,213.1,203.7,0.937,495913.2,495913.2,2,0,0,0,L,1122011218,1,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116829,780512.00
07/21/2016 12:00,2,7.869,ACTIVE,218.71,368.50,59.545,1469116803,"201051344000651","219011344069620",27.04,40.60,0,293.36,412.98,215.3,205.9,0.977,488641.2,488641.2,2,0,0,0,L,1122011218,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116830,780513.00
07/21/2016 12:00,2,7.369,ACTIVE,211.25,367.90,59.493,1469116803,"274151322000088","219011344069620",24.57,48.80,0,293.66,387.74,183.2,174.9,0.703,723738.6,723738.6,2,0,0,0,L,1151911521,1,122.46,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116831,780514.00
07/21/2016 12:00,2,4.986,ACTIVE,213.74,414.49,59.545,1469116803,"274151322000068","219011344069620",36.74,51.00,0,292.76,478.21,185.3,177.0,0.729,617543.8,617543.8,2,0,0,0,L,1151911521,1,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116832,780515.00
07/21/2016 12:00,2,7.838,ACTIVE,218.71,362.79,59.545,1469116803,"201051344001135","219011344069620",26.66,41.30,0,293.96,413.89,211.4,202.1,0.968,484686.0,484686.0,2,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116833,780516.00
07/21/2016 12:00,2,7.703,ACTIVE,217.13,360.99,59.493,1469116803,"201051344000594","219011344069620",27.15,46.00,0,290.65,413.89,211.9,202.6,0.986,494823.7,494823.7,2,0,0,0,L,1122011218,1,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116834,780517.00
07/21/2016 12:00,2,7.191,ACTIVE,213.29,358.58,59.534,1469116803,"274151322000054","219011344069620",25.17,48.50,0,293.66,389.24,183.2,174.9,0.689,738920.7,738920.7,2,0,0,0,L,1151911521,1,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116835,780518.00
07/21/2016 12:00,2,7.746,ACTIVE,217.80,360.38,59.529,1469116803,"201051344000867","219011344069620",27.12,40.60,0,290.35,414.79,212.7,203.4,0.963,482175.7,482175.7,2,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116836,780519.00
07/21/2016 12:00,2,7.543,ACTIVE,218.03,368.80,59.545,1469116803,"201051344001093","219011344069620",27.59,42.80,0,293.06,414.49,210.8,201.5,0.955,490140.8,490140.8,2,0,0,0,L,1122011218,1,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116837,780520.00
07/21/2016 12:00,2,7.750,ACTIVE,218.26,364.29,59.545,1469116803,"201051344000648","219011344069620",26.74,39.00,0,290.35,415.39,209.7,200.5,0.972,488702.4,488702.4,2,0,0,0,L,1122011218,1,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116838,780521.00
07/21/2016 12:00,2,7.719,ACTIVE,219.16,363.09,59.597,1469116803,"201051344000569","219011344069620",27.65,38.00,0,291.25,416.29,216.2,206.7,0.999,498999.9,498999.9,2,0,0,0,L,1122011218,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116839,780522.00
07/21/2016 12:00,2,7.820,ACTIVE,218.93,368.20,59.539,1469116803,"201051344000983","219011344069620",27.27,38.20,0,291.25,415.99,216.1,206.6,0.990,490872.6,490872.6,2,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116840,780523.00
07/21/2016 12:00,2,7.762,ACTIVE,219.16,366.10,59.513,1469116803,"201051344001158","219011344069620",26.90,40.20,0,290.05,414.49,211.3,202.0,0.986,483996.6,483996.6,2,0,0,0,L,1122011218,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116840,780524.00
07/21/2016 12:00,2,7.740,ACTIVE,218.48,369.10,59.550,1469116803,"201051344000576","219011344069620",27.47,37.00,0,290.95,416.29,215.3,205.9,0.990,491304.3,491304.3,2,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116841,780525.00
07/21/2016 12:00,2,7.186,ACTIVE,213.06,355.88,59.555,1469116803,"274151322000087","219011344069620",24.67,53.50,0,293.36,388.34,179.2,171.0,0.689,711870.8,711870.8,2,0,0,0,L,1151911521,1,122.91,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469116842,780526.00
07/21/2016 12:00,2,0,NO_COMMUNICATIONS,0,0,0,1469116803,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117683,780527.00
07/21/2016 12:00,2,0,NO_COMMUNICATIONS,0,0,0,1469116803,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117683,780528.00
07/21/2016 12:00,2,0,NO_COMMUNICATIONS,0,0,0,1469116803,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117683,780529.00
07/21/2016 12:15,2,0.039,ALERT,210.57,292.46,59.228,1469117704,"201051344000645","219011344069620",34.31,37.80,0,286.44,439.74,1.4,0.0,0.000,490930.4,490930.4,3,0,0,0,L,1122011218,1,119.97,121.55,0004,33,0,0,83,11477,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117709,780530.00
07/21/2016 12:15,2,0.016,ALERT,210.12,293.96,59.182,1469117704,"274151322000085","219011344069620",32.86,46.80,0,289.15,404.57,0.0,0.0,0.000,739793.5,739793.5,3,0,0,0,L,1151911521,1,121.78,120.42,0004,42,0,0,25,11485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117711,780531.00
07/21/2016 12:15,2,0.072,ALERT,210.57,291.85,59.213,1469117704,"201051344000633","219011344069620",34.23,42.00,0,284.34,441.24,2.5,0.5,0.000,482187.5,482187.5,3,0,0,0,L,1122011218,1,119.97,121.78,0004,40,0,0,73,11477,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117713,780532.00
