ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 12:15,2,0.068,ALERT,210.12,292.16,59.239,1469117704,"201051344000469","219011344069620",34.75,35.00,0,285.54,443.04,2.5,0.4,0.000,484210.9,484210.9,3,0,0,0,L,1122011218,1,119.30,121.55,0004,30,0,0,60,11479,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117715,780533.00
07/21/2016 12:15,2,0.074,ALERT,211.25,297.87,59.239,1469117704,"201051344000646","219011344069620",34.15,41.00,0,281.03,415.09,2.6,0.6,0.000,485963.8,485963.8,3,0,0,0,L,1122011218,1,121.10,121.10,0004,36,0,0,80,11478,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117717,780534.00
07/21/2016 12:15,2,0.037,ALERT,209.44,294.26,59.233,1469117704,"274151322000052","219011344069620",33.77,51.50,0,287.35,413.89,0.0,0.0,0.000,757193.3,757193.3,3,0,0,0,L,1151911521,1,120.65,120.65,0004,45,0,0,24,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117718,780535.00
07/21/2016 12:15,2,0.123,ALERT,211.93,298.17,59.233,1469117704,"201051344000585","219011344069620",34.39,39.50,0,281.03,414.49,4.3,2.3,0.000,494331.1,494331.1,3,0,0,0,L,1122011218,1,120.65,121.78,0004,35,0,0,87,11479,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117720,780536.00
07/21/2016 12:15,2,0.080,ALERT,211.70,298.17,59.239,1469117704,"201051344001230","219011344069620",34.39,40.80,0,281.64,465.89,2.9,0.8,0.000,489380.4,489380.4,3,0,0,0,L,1122011218,1,121.10,120.88,0004,36,0,0,74,11478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117722,780537.00
07/21/2016 12:15,2,0.049,ALERT,212.16,298.47,59.239,1469117704,"201051344000582","219011344069620",34.19,38.00,0,282.24,414.79,1.8,0.0,0.000,482386.8,482386.8,3,0,0,0,L,1122011218,1,121.10,121.55,0004,34,0,0,92,11481,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117724,780538.00
07/21/2016 12:15,2,0.000,ALERT,210.12,293.36,59.233,1469117704,"274151322000094","219011344069620",44.97,48.30,0,288.85,485.72,0.0,0.0,0.000,617493.3,617493.3,3,0,0,0,L,1151911521,1,120.88,120.88,0004,46,0,0,25,11479,0,0,1,1204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117726,780539.00
07/21/2016 12:15,2,0.098,ALERT,210.12,292.76,59.244,1469117704,"201051344000579","219011344069620",34.19,41.50,0,287.35,429.52,3.5,1.4,0.000,498260.0,498260.0,3,0,0,0,L,1122011218,1,119.52,121.33,0004,35,0,0,65,11476,0,0,0,0,0,0,0,0,0,0,0,0,2,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117728,780540.00
07/21/2016 12:15,2,0.090,ALERT,211.70,298.17,59.233,1469117704,"201051344000890","219011344069620",34.35,43.60,0,282.24,468.59,3.2,1.1,0.000,492865.2,492865.2,3,0,0,0,L,1122011218,1,121.33,120.65,0004,41,0,0,91,11478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117730,780541.00
07/21/2016 12:15,2,0.049,ALERT,212.16,297.87,59.239,1469117704,"201051344000438","219011344069620",34.15,40.80,0,282.24,465.58,1.8,0.0,0.000,494556.5,494556.5,3,0,0,0,L,1122011218,1,121.33,121.33,0004,38,0,0,78,11476,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117731,780542.00
07/21/2016 12:15,2,0.078,ALERT,211.70,296.96,59.233,1469117704,"201051344000417","219011344069620",33.95,43.80,0,281.03,417.79,2.7,0.7,0.000,486373.7,486373.7,3,0,0,0,L,1122011218,1,120.88,121.10,0004,39,0,0,69,11479,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117733,780543.00
07/21/2016 12:15,2,0.016,ALERT,209.67,293.66,59.233,1469117704,"274151322000083","219011344069620",33.91,51.30,0,288.25,410.58,0.0,0.0,0.000,750373.2,750373.2,3,0,0,0,L,1151911521,1,121.10,120.42,0004,42,0,0,20,11481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117735,780544.00
07/21/2016 12:15,2,0.016,ALERT,210.35,293.66,59.228,1469117704,"274151322000076","219011344069620",34.45,49.80,0,288.55,418.39,0.0,0.0,0.000,799938.8,799938.8,3,0,0,0,L,1151911521,1,121.55,120.88,0004,43,0,0,21,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117737,780545.00
07/21/2016 12:15,2,0.094,ALERT,209.90,293.06,59.228,1469117704,"201051344000868","219011344069620",34.69,36.50,0,287.35,443.64,3.4,1.3,0.000,483138.8,483138.8,3,0,0,0,L,1122011218,1,119.52,121.55,0004,32,0,0,84,11476,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117739,780546.00
07/21/2016 12:15,2,0.008,ALERT,209.44,294.56,59.228,1469117704,"274151322000095","219011344069620",34.39,49.30,0,288.55,419.60,0.0,0.0,0.000,791796.8,791796.8,3,0,0,0,L,1151911521,1,121.33,120.20,0004,42,0,0,25,11480,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117740,780547.00
07/21/2016 12:15,2,0.047,ALERT,209.90,292.46,59.218,1469117704,"201051344000988","219011344069620",34.41,37.00,0,284.94,445.15,1.7,0.0,0.000,479742.3,479742.3,3,0,0,0,L,1122011218,1,119.30,121.33,0004,32,0,0,80,11477,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117742,780548.00
07/21/2016 12:15,2,0.072,ALERT,211.25,296.96,59.218,1469117704,"201051344001025","219011344069620",34.49,40.60,0,281.64,415.09,2.6,0.6,0.000,493575.0,493575.0,3,0,0,0,L,1122011218,1,120.65,121.10,0004,36,0,0,71,11477,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117744,780549.00
07/21/2016 12:15,2,0.076,ALERT,209.90,292.46,59.218,1469117704,"201051344000458","219011344069620",34.65,38.20,0,287.35,444.24,2.7,0.7,0.000,490637.5,490637.5,3,0,0,0,L,1122011218,1,119.75,121.33,0004,33,0,0,63,11477,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117746,780550.00
07/21/2016 12:15,2,0.057,ALERT,210.57,292.46,59.233,1469117704,"201051344000853","219011344069620",34.85,36.50,0,287.65,446.05,2.0,0.0,0.000,489705.8,489705.8,3,0,0,0,L,1122011218,1,120.20,121.55,0004,34,0,0,79,11477,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117748,780551.00
07/21/2016 12:15,2,0.027,ALERT,211.93,297.57,59.233,1469117704,"201051344000685","219011344069620",34.13,39.00,0,281.64,414.19,1.0,0.0,0.000,493864.6,493864.6,3,0,0,0,L,1122011218,1,121.78,121.10,0004,35,0,0,78,11476,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117749,780552.00
07/21/2016 12:15,2,0.082,ALERT,211.48,297.26,59.228,1469117704,"201051344000917","219011344069620",34.37,38.20,0,280.73,420.50,2.9,0.9,0.000,490736.5,490736.5,3,0,0,0,L,1122011218,1,120.65,121.33,0004,33,0,0,69,11477,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117751,780553.00
07/21/2016 12:15,2,0.084,ALERT,211.70,297.87,59.213,1469117704,"201051344001145","219011344069620",34.19,38.40,0,282.54,466.19,2.9,0.9,0.000,495944.2,495944.2,3,0,0,0,L,1122011218,1,120.88,121.10,0004,37,0,0,76,11479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117753,780554.00
07/21/2016 12:15,2,0.027,ALERT,211.70,296.96,59.218,1469117704,"201051344000651","219011344069620",34.25,38.20,0,281.33,418.39,1.0,0.0,0.000,488672.4,488672.4,3,0,0,0,L,1122011218,1,121.33,120.88,0004,34,0,0,87,11478,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117755,780555.00
07/21/2016 12:15,2,0.004,ALERT,209.44,293.96,59.213,1469117704,"274151322000088","219011344069620",32.44,46.60,0,289.15,409.08,0.0,0.0,0.000,723774.5,723774.5,3,0,0,0,L,1151911521,1,121.55,120.20,0004,39,0,0,32,11483,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117757,780556.00
07/21/2016 12:15,2,0.006,ALERT,210.35,292.76,59.213,1469117704,"274151322000068","219011344069620",44.77,48.50,0,288.55,454.76,0.0,0.0,0.000,617580.3,617580.3,3,0,0,0,L,1151911521,1,121.55,120.65,0004,47,0,0,18,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117758,780557.00
07/21/2016 12:15,2,0.119,ALERT,211.03,297.26,59.223,1469117704,"201051344001135","219011344069620",34.23,38.20,0,281.94,413.59,4.2,2.1,0.000,484717.1,484717.1,3,0,0,0,L,1122011218,1,120.65,120.88,0004,36,0,0,76,11478,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117760,780558.00
07/21/2016 12:15,2,0.064,ALERT,209.67,293.06,59.218,1469117704,"201051344000594","219011344069620",34.27,44.80,0,285.84,442.44,2.3,0.3,0.000,494865.8,494865.8,3,0,0,0,L,1122011218,1,119.52,120.88,0004,39,0,0,82,11476,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117762,780559.00
07/21/2016 12:15,2,0.012,ALERT,209.44,294.26,59.213,1469117704,"274151322000054","219011344069620",32.80,45.50,0,287.05,411.18,0.0,0.0,0.000,738957.0,738957.0,3,0,0,0,L,1151911521,1,120.88,120.42,0004,39,0,0,28,11479,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117764,780560.00
07/21/2016 12:15,2,0.096,ALERT,209.90,291.85,59.239,1469117704,"201051344000867","219011344069620",34.49,39.00,0,287.05,441.54,3.4,1.4,0.000,482218.1,482218.1,3,0,0,0,L,1122011218,1,119.75,121.10,0004,33,0,0,87,11478,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117766,780561.00
07/21/2016 12:15,2,0.082,ALERT,211.70,297.57,59.223,1469117704,"201051344001093","219011344069620",34.63,39.00,0,281.64,470.69,2.9,0.9,0.000,490171.9,490171.9,3,0,0,0,L,1122011218,1,120.88,121.10,0004,37,0,0,83,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117767,780562.00
07/21/2016 12:15,2,0.068,ALERT,210.35,292.16,59.228,1469117704,"201051344000648","219011344069620",34.49,37.50,0,286.74,440.64,2.4,0.4,0.000,488744.0,488744.0,3,0,0,0,L,1122011218,1,119.30,121.78,0004,33,0,0,75,11478,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117769,780563.00
07/21/2016 12:15,2,0.084,ALERT,209.90,293.06,59.244,1469117704,"201051344000569","219011344069620",34.81,36.50,0,287.35,446.05,3.0,1.0,0.000,499042.5,499042.5,3,0,0,0,L,1122011218,1,119.30,121.55,0004,32,0,0,81,11485,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117771,780564.00
07/21/2016 12:15,2,0.105,ALERT,210.12,293.06,59.254,1469117704,"201051344000983","219011344069620",34.83,36.80,0,287.35,446.65,3.8,1.7,0.000,490915.1,490915.1,3,0,0,0,L,1122011218,1,119.75,121.10,0004,34,0,0,80,11476,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117773,780565.00
07/21/2016 12:15,2,0.062,ALERT,209.90,291.85,59.254,1469117704,"201051344001158","219011344069620",34.23,38.40,0,285.54,446.65,2.2,0.2,0.000,484038.0,484038.0,3,0,0,0,L,1122011218,1,119.30,120.88,0004,36,0,0,76,11475,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117775,780566.00
07/21/2016 12:15,2,0.055,ALERT,210.57,293.06,59.264,1469117704,"201051344000576","219011344069620",34.69,35.60,0,286.44,440.94,2.0,0.0,0.000,491346.4,491346.4,3,0,0,0,L,1122011218,1,119.97,121.33,0004,32,0,0,69,11474,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117776,780567.00
07/21/2016 12:15,2,0.027,ALERT,209.90,294.56,59.275,1469117704,"274151322000087","219011344069620",32.52,52.00,0,288.55,405.77,0.0,0.0,0.000,711906.0,711906.0,3,0,0,0,L,1151911521,1,121.33,120.65,0004,44,0,0,25,11475,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469117778,780568.00
07/21/2016 12:15,2,0,NO_COMMUNICATIONS,0,0,0,1469117704,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118584,780569.00
07/21/2016 12:15,2,0,NO_COMMUNICATIONS,0,0,0,1469117704,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118584,780570.00
07/21/2016 12:15,2,0,NO_COMMUNICATIONS,0,0,0,1469117704,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118584,780571.00
07/21/2016 12:30,2,0.041,ALERT,211.03,293.96,59.059,1469118603,"201051344000645","219011344069620",34.13,33.80,0,282.24,295.16,1.5,0.0,0.000,490930.4,490930.4,5,0,0,0,L,1122011218,1,120.20,121.78,0004,29,0,0,255,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118609,780572.00
07/21/2016 12:30,2,0.016,ALERT,209.90,292.16,59.100,1469118603,"274151322000085","219011344069620",32.46,41.80,0,281.64,296.36,0.0,0.0,0.000,739793.5,739793.5,5,0,0,0,L,1151911521,1,121.55,120.42,0004,38,0,0,255,11484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118611,780573.00
07/21/2016 12:30,2,0.074,ALERT,211.03,293.36,59.105,1469118603,"201051344000633","219011344069620",34.03,38.00,0,280.73,294.26,2.6,0.6,0.000,482187.7,482187.7,5,0,0,0,L,1122011218,1,120.20,121.78,0004,36,0,0,255,11469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118613,780574.00
07/21/2016 12:30,2,0.070,ALERT,210.80,293.66,59.100,1469118603,"201051344000469","219011344069620",34.57,31.30,0,281.03,294.56,2.5,0.5,0.000,484211.0,484211.0,5,0,0,0,L,1122011218,1,119.52,122.01,0004,27,0,0,255,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118615,780575.00
07/21/2016 12:30,2,0.074,ALERT,211.25,295.76,59.064,1469118603,"201051344000646","219011344069620",34.07,37.80,0,281.64,298.77,2.6,0.6,0.000,485963.9,485963.9,5,0,0,0,L,1122011218,1,121.33,120.65,0004,33,0,0,255,11484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118616,780576.00
07/21/2016 12:30,2,0.037,ALERT,209.44,291.25,59.064,1469118603,"274151322000052","219011344069620",33.62,45.30,0,281.33,296.66,0.0,0.0,0.000,757193.3,757193.3,5,0,0,0,L,1151911521,1,120.42,120.88,0004,40,0,0,255,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118618,780577.00
07/21/2016 12:30,2,0.119,ALERT,211.70,295.76,59.074,1469118603,"201051344000585","219011344069620",34.31,36.30,0,281.94,299.37,4.2,2.1,0.000,494331.6,494331.6,5,0,0,0,L,1122011218,1,120.88,121.33,0004,32,0,0,255,11485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118620,780578.00
07/21/2016 12:30,2,0.080,ALERT,211.48,296.06,59.069,1469118603,"201051344001230","219011344069620",34.21,37.80,0,282.54,299.37,2.8,0.8,0.000,489380.6,489380.6,5,0,0,0,L,1122011218,1,121.33,120.42,0004,33,0,0,255,11483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118622,780579.00
07/21/2016 12:30,2,0.051,ALERT,211.93,296.36,59.074,1469118603,"201051344000582","219011344069620",33.97,35.20,0,282.84,299.67,1.8,0.0,0.000,482386.8,482386.8,5,0,0,0,L,1122011218,1,121.33,121.10,0004,32,0,0,255,11484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118624,780580.00
07/21/2016 12:30,2,0.000,ALERT,209.67,292.16,59.069,1469118603,"274151322000094","219011344069620",44.63,42.80,0,281.64,296.06,0.0,0.0,0.000,617493.3,617493.3,5,0,0,0,L,1151911521,1,120.88,121.10,0004,43,0,0,255,11489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118625,780581.00
07/21/2016 12:30,2,0.100,ALERT,210.57,294.26,59.074,1469118603,"201051344000579","219011344069620",33.89,37.50,0,282.84,295.76,3.5,1.4,0.000,498260.3,498260.3,5,0,0,0,L,1122011218,1,119.75,121.33,0004,32,0,0,255,11479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118627,780582.00
07/21/2016 12:30,2,0.092,ALERT,211.48,296.06,59.074,1469118603,"201051344000890","219011344069620",34.13,40.20,0,283.14,299.97,3.2,1.2,0.000,492865.5,492865.5,5,0,0,0,L,1122011218,1,121.33,120.20,0004,38,0,0,255,11484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118629,780583.00
07/21/2016 12:30,2,0.055,ALERT,211.70,295.76,59.074,1469118603,"201051344000438","219011344069620",33.99,38.00,0,282.84,299.37,1.9,0.0,0.000,494556.5,494556.5,5,0,0,0,L,1122011218,1,121.55,120.88,0004,36,0,0,255,11484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118631,780584.00
07/21/2016 12:30,2,0.084,ALERT,211.48,294.86,59.074,1469118603,"201051344000417","219011344069620",33.77,40.40,0,281.64,298.17,2.9,0.9,0.000,486373.9,486373.9,5,0,0,0,L,1122011218,1,120.88,120.88,0004,36,0,0,255,11483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118633,780585.00
07/21/2016 12:30,2,0.016,ALERT,209.67,291.85,59.064,1469118603,"274151322000083","219011344069620",33.68,45.30,0,281.64,296.36,0.0,0.0,0.000,750373.2,750373.2,5,0,0,0,L,1151911521,1,120.65,120.65,0004,38,0,0,255,11484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118634,780586.00
07/21/2016 12:30,2,0.016,ALERT,209.90,291.85,59.110,1469118603,"274151322000076","219011344069620",34.27,43.20,0,281.64,296.36,0.0,0.0,0.000,799938.8,799938.8,5,0,0,0,L,1151911521,1,120.88,121.10,0004,38,0,0,255,11485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118636,780587.00
07/21/2016 12:30,2,0.094,ALERT,210.57,294.56,59.084,1469118603,"201051344000868","219011344069620",34.43,32.80,0,283.14,296.06,3.3,1.3,0.000,483139.1,483139.1,5,0,0,0,L,1122011218,1,119.75,121.78,0004,29,0,0,255,11468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118638,780588.00
07/21/2016 12:30,2,0.008,ALERT,209.67,293.06,59.069,1469118603,"274151322000095","219011344069620",34.13,43.00,0,282.84,296.96,0.0,0.0,0.000,791796.8,791796.8,5,0,0,0,L,1151911521,1,121.10,120.42,0004,38,0,0,255,11485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118640,780589.00
07/21/2016 12:30,2,0.049,ALERT,210.57,293.96,59.094,1469118603,"201051344000988","219011344069620",34.07,33.30,0,280.13,294.86,1.7,0.0,0.000,479742.3,479742.3,5,0,0,0,L,1122011218,1,119.75,121.55,0004,29,0,0,255,11470,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118642,780590.00
07/21/2016 12:30,2,0.076,ALERT,211.48,295.16,59.074,1469118603,"201051344001025","219011344069620",34.27,37.30,0,282.24,299.67,2.6,0.6,0.000,493575.1,493575.1,5,0,0,0,L,1122011218,1,120.88,120.88,0004,33,0,0,255,11484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118644,780591.00
07/21/2016 12:30,2,0.074,ALERT,210.80,294.26,59.074,1469118603,"201051344000458","219011344069620",34.33,34.00,0,282.54,296.06,2.7,0.6,0.000,490637.7,490637.7,5,0,0,0,L,1122011218,1,119.97,121.55,0004,30,0,0,255,11469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118645,780592.00
07/21/2016 12:30,2,0.059,ALERT,211.25,293.66,59.018,1469118603,"201051344000853","219011344069620",34.51,32.60,0,282.54,295.76,2.1,0.1,0.000,489705.8,489705.8,5,0,0,0,L,1122011218,1,120.42,121.78,0004,31,0,0,255,11471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118647,780593.00
07/21/2016 12:30,2,0.027,ALERT,211.70,295.76,59.048,1469118603,"201051344000685","219011344069620",33.87,36.30,0,282.54,299.07,1.0,0.0,0.000,493864.6,493864.6,5,0,0,0,L,1122011218,1,122.01,120.65,0004,32,0,0,255,11483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118649,780594.00
07/21/2016 12:30,2,0.076,ALERT,211.70,295.46,59.053,1469118603,"201051344000917","219011344069620",34.07,35.20,0,281.03,298.47,2.7,0.7,0.000,490736.7,490736.7,5,0,0,0,L,1122011218,1,121.10,121.10,0004,32,0,0,255,11477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118651,780595.00
07/21/2016 12:30,2,0.082,ALERT,211.70,296.06,59.053,1469118603,"201051344001145","219011344069620",33.93,35.60,0,283.44,300.27,2.9,0.8,0.000,495944.4,495944.4,5,0,0,0,L,1122011218,1,121.33,120.88,0004,34,0,0,255,11483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118653,780596.00
07/21/2016 12:30,2,0.033,ALERT,211.70,294.86,59.059,1469118603,"201051344000651","219011344069620",34.01,35.60,0,281.94,298.77,1.2,0.0,0.000,488672.4,488672.4,5,0,0,0,L,1122011218,1,121.55,120.65,0004,31,0,0,255,11482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118655,780597.00
07/21/2016 12:30,2,0.002,ALERT,209.44,292.46,59.059,1469118603,"274151322000088","219011344069620",31.79,42.00,0,281.94,296.96,0.0,0.0,0.000,723774.5,723774.5,5,0,0,0,L,1151911521,1,121.33,120.42,0004,35,0,0,255,11481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118657,780598.00
07/21/2016 12:30,2,0.004,ALERT,210.35,291.55,59.074,1469118603,"274151322000068","219011344069620",44.45,43.40,0,280.73,295.46,0.0,0.0,0.000,617580.3,617580.3,5,0,0,0,L,1151911521,1,121.10,121.10,0004,44,0,0,255,11492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118658,780599.00
07/21/2016 12:30,2,0.115,ALERT,211.03,295.46,59.110,1469118603,"201051344001135","219011344069620",34.03,35.40,0,282.54,299.37,4.0,1.9,0.000,484717.6,484717.6,5,0,0,0,L,1122011218,1,121.10,120.65,0004,34,0,0,255,11482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118660,780600.00
07/21/2016 12:30,2,0.068,ALERT,210.57,294.86,59.105,1469118603,"201051344000594","219011344069620",33.93,40.60,0,281.64,295.46,2.4,0.4,0.000,494865.8,494865.8,5,0,0,0,L,1122011218,1,119.75,121.10,0004,35,0,0,255,11479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118662,780601.00
07/21/2016 12:30,2,0.012,ALERT,209.44,292.16,59.136,1469118603,"274151322000054","219011344069620",32.34,40.20,0,281.64,296.66,0.0,0.0,0.000,738957.0,738957.0,5,0,0,0,L,1151911521,1,120.88,120.65,0004,35,0,0,255,11485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118664,780602.00
07/21/2016 12:30,2,0.094,ALERT,211.03,294.26,59.100,1469118603,"201051344000867","219011344069620",34.11,35.40,0,282.54,295.76,3.3,1.3,0.000,482218.4,482218.4,5,0,0,0,L,1122011218,1,120.20,121.33,0004,30,0,0,255,11470,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118666,780603.00
07/21/2016 12:30,2,0.088,ALERT,211.70,295.76,59.084,1469118603,"201051344001093","219011344069620",34.37,36.30,0,282.24,298.77,3.1,1.1,0.000,490172.2,490172.2,5,0,0,0,L,1122011218,1,121.33,120.88,0004,35,0,0,255,11484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118667,780604.00
07/21/2016 12:30,2,0.068,ALERT,211.03,293.96,59.120,1469118603,"201051344000648","219011344069620",34.13,34.00,0,282.24,295.76,2.4,0.4,0.000,488744.1,488744.1,5,0,0,0,L,1122011218,1,119.75,122.01,0004,30,0,0,255,11479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118669,780605.00
07/21/2016 12:30,2,0.082,ALERT,210.57,294.56,59.094,1469118603,"201051344000569","219011344069620",34.55,32.60,0,283.14,296.06,2.9,0.9,0.000,499042.7,499042.7,5,0,0,0,L,1122011218,1,119.30,121.78,0004,29,0,0,255,11470,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118671,780606.00
07/21/2016 12:30,2,0.102,ALERT,210.80,294.56,59.105,1469118603,"201051344000983","219011344069620",34.51,33.30,0,282.84,296.06,3.6,1.6,0.000,490915.5,490915.5,5,0,0,0,L,1122011218,1,119.97,121.33,0004,31,0,0,255,11469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118673,780607.00
07/21/2016 12:30,2,0.059,ALERT,210.57,293.66,59.089,1469118603,"201051344001158","219011344069620",33.87,35.00,0,281.33,294.56,2.1,0.1,0.000,484038.1,484038.1,5,0,0,0,L,1122011218,1,119.75,121.33,0004,33,0,0,255,11470,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118675,780608.00
07/21/2016 12:30,2,0.061,ALERT,211.25,294.56,59.064,1469118603,"201051344000576","219011344069620",34.37,32.60,0,282.24,295.46,2.2,0.2,0.000,491346.4,491346.4,5,0,0,0,L,1122011218,1,120.20,121.55,0004,28,0,0,255,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118676,780609.00
07/21/2016 12:30,2,0.027,ALERT,209.90,292.46,59.094,1469118603,"274151322000087","219011344069620",31.73,45.50,0,281.33,296.36,0.0,0.0,0.000,711906.0,711906.0,5,0,0,0,L,1151911521,1,121.10,120.88,0004,39,0,0,255,11485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469118678,780610.00
07/21/2016 12:30,2,0,NO_COMMUNICATIONS,0,0,0,1469118603,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119483,780611.00
07/21/2016 12:30,2,0,NO_COMMUNICATIONS,0,0,0,1469118603,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119483,780612.00
07/21/2016 12:30,2,0,NO_COMMUNICATIONS,0,0,0,1469118603,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119483,780613.00
07/21/2016 12:45,2,0.041,ALERT,210.57,292.76,59.161,1469119504,"201051344000645","219011344069620",33.91,32.60,0,285.24,295.46,1.5,0.0,0.000,490930.4,490930.4,7,0,0,0,L,1122011218,1,120.20,121.55,0004,29,0,0,18,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119509,780614.00
07/21/2016 12:45,2,0.016,ALERT,209.90,292.46,59.120,1469119504,"274151322000085","219011344069620",32.12,40.20,0,285.24,294.56,0.0,0.0,0.000,739793.5,739793.5,7,0,0,0,L,1151911521,1,121.55,120.65,0004,37,0,0,9,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119511,780615.00
07/21/2016 12:45,2,0.074,ALERT,210.57,292.46,59.166,1469119504,"201051344000633","219011344069620",33.81,36.50,0,283.44,294.56,2.6,0.6,0.000,482187.8,482187.8,7,0,0,0,L,1122011218,1,119.97,121.55,0004,35,0,0,14,11472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119513,780616.00
07/21/2016 12:45,2,0.072,ALERT,210.35,293.06,59.172,1469119504,"201051344000469","219011344069620",34.39,30.00,0,284.04,294.86,2.5,0.5,0.000,484211.1,484211.1,7,0,0,0,L,1122011218,1,119.30,121.78,0004,26,0,0,18,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119515,780617.00
07/21/2016 12:45,2,0.072,ALERT,211.25,295.76,59.166,1469119504,"201051344000646","219011344069620",33.89,36.30,0,286.44,305.68,2.5,0.5,0.000,485964.0,485964.0,7,0,0,0,L,1122011218,1,121.10,120.88,0004,33,0,0,20,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119517,780618.00
07/21/2016 12:45,2,0.037,ALERT,209.22,293.06,59.166,1469119504,"274151322000052","219011344069620",33.44,42.80,0,285.54,294.86,0.0,0.0,0.000,757193.3,757193.3,7,0,0,0,L,1151911521,1,120.42,120.65,0004,39,0,0,5,11479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119518,780619.00
07/21/2016 12:45,2,0.117,ALERT,211.93,296.06,59.156,1469119504,"201051344000585","219011344069620",34.13,35.00,0,286.74,305.68,4.1,2.0,0.000,494332.1,494332.1,7,0,0,0,L,1122011218,1,120.65,121.55,0004,32,0,0,19,11472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119520,780620.00
07/21/2016 12:45,2,0.076,ALERT,211.48,296.36,59.177,1469119504,"201051344001230","219011344069620",33.99,36.50,0,286.74,306.58,2.7,0.7,0.000,489380.7,489380.7,7,0,0,0,L,1122011218,1,121.10,120.65,0004,33,0,0,18,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119522,780621.00
07/21/2016 12:45,2,0.053,ALERT,211.93,296.66,59.166,1469119504,"201051344000582","219011344069620",33.79,34.00,0,287.35,306.58,1.8,0.0,0.000,482386.8,482386.8,7,0,0,0,L,1122011218,1,121.10,121.33,0004,31,0,0,13,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119524,780622.00
07/21/2016 12:45,2,0.000,ALERT,209.44,292.46,59.161,1469119504,"274151322000094","219011344069620",44.39,40.80,0,285.24,293.96,0.0,0.0,0.000,617493.3,617493.3,7,0,0,0,L,1151911521,1,120.65,120.88,0004,42,0,0,4,11480,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119526,780623.00
07/21/2016 12:45,2,0.100,ALERT,210.12,293.06,59.172,1469119504,"201051344000579","219011344069620",33.66,36.00,0,285.84,296.06,3.4,1.4,0.000,498260.6,498260.6,7,0,0,0,L,1122011218,1,119.52,121.10,0004,32,0,0,14,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119528,780624.00
07/21/2016 12:45,2,0.094,ALERT,211.48,296.36,59.151,1469119504,"201051344000890","219011344069620",33.91,39.00,0,286.74,307.48,3.2,1.2,0.000,492865.8,492865.8,7,0,0,0,L,1122011218,1,121.10,120.42,0004,37,0,0,21,11477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119530,780625.00
07/21/2016 12:45,2,0.055,ALERT,211.70,296.06,59.161,1469119504,"201051344000438","219011344069620",33.77,36.80,0,286.44,306.28,1.9,0.0,0.000,494556.5,494556.5,7,0,0,0,L,1122011218,1,121.33,121.10,0004,35,0,0,19,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119532,780626.00
07/21/2016 12:45,2,0.082,ALERT,211.48,295.16,59.156,1469119504,"201051344000417","219011344069620",33.58,39.30,0,285.84,305.68,2.8,0.8,0.000,486374.1,486374.1,7,0,0,0,L,1122011218,1,120.65,120.88,0004,36,0,0,21,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119533,780627.00
07/21/2016 12:45,2,0.016,ALERT,209.44,292.76,59.161,1469119504,"274151322000083","219011344069620",33.48,42.80,0,286.14,294.86,0.0,0.0,0.000,750373.2,750373.2,7,0,0,0,L,1151911521,1,120.88,120.42,0004,37,0,0,8,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119535,780628.00
07/21/2016 12:45,2,0.016,ALERT,209.90,292.46,59.161,1469119504,"274151322000076","219011344069620",34.09,40.60,0,285.24,294.56,0.0,0.0,0.000,799938.8,799938.8,7,0,0,0,L,1151911521,1,121.10,120.88,0004,37,0,0,6,11473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119537,780629.00
07/21/2016 12:45,2,0.090,ALERT,210.12,293.36,59.161,1469119504,"201051344000868","219011344069620",34.25,32.00,0,286.14,296.36,3.2,1.1,0.000,483139.4,483139.4,7,0,0,0,L,1122011218,1,119.52,121.55,0004,28,0,0,15,11473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119539,780630.00
07/21/2016 12:45,2,0.008,ALERT,209.67,293.36,59.161,1469119504,"274151322000095","219011344069620",33.95,40.20,0,286.44,295.46,0.0,0.0,0.000,791796.8,791796.8,7,0,0,0,L,1151911521,1,121.33,120.42,0004,36,0,0,4,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119541,780631.00
07/21/2016 12:45,2,0.049,ALERT,210.12,292.76,59.156,1469119504,"201051344000988","219011344069620",33.89,32.20,0,282.84,295.16,1.7,0.0,0.000,479742.3,479742.3,7,0,0,0,L,1122011218,1,119.52,121.55,0004,29,0,0,19,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119542,780632.00
07/21/2016 12:45,2,0.074,ALERT,211.48,295.46,59.146,1469119504,"201051344001025","219011344069620",34.09,35.80,0,286.14,306.58,2.6,0.6,0.000,493575.2,493575.2,7,0,0,0,L,1122011218,1,120.65,121.10,0004,32,0,0,16,11478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119544,780633.00
07/21/2016 12:45,2,0.076,ALERT,210.12,292.76,59.151,1469119504,"201051344000458","219011344069620",34.17,32.60,0,285.54,296.06,2.7,0.7,0.000,490637.8,490637.8,7,0,0,0,L,1122011218,1,119.75,121.33,0004,29,0,0,17,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119546,780634.00
07/21/2016 12:45,2,0.057,ALERT,210.57,292.46,59.161,1469119504,"201051344000853","219011344069620",34.37,31.50,0,285.54,295.76,2.0,0.1,0.000,489705.8,489705.8,7,0,0,0,L,1122011218,1,120.20,121.55,0004,30,0,0,20,11479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119548,780635.00
07/21/2016 12:45,2,0.031,ALERT,211.93,296.06,59.151,1469119504,"201051344000685","219011344069620",33.68,35.20,0,286.74,306.88,1.1,0.0,0.000,493864.6,493864.6,7,0,0,0,L,1122011218,1,121.78,121.10,0004,32,0,0,18,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119550,780636.00
07/21/2016 12:45,2,0.078,ALERT,211.70,295.76,59.192,1469119504,"201051344000917","219011344069620",33.87,34.30,0,286.14,305.38,2.7,0.7,0.000,490736.9,490736.9,7,0,0,0,L,1122011218,1,120.88,121.33,0004,31,0,0,19,11478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119551,780637.00
07/21/2016 12:45,2,0.082,ALERT,211.93,296.36,59.141,1469119504,"201051344001145","219011344069620",33.72,34.80,0,287.05,307.78,2.8,0.8,0.000,495944.6,495944.6,7,0,0,0,L,1122011218,1,121.10,121.10,0004,34,0,0,18,11478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119553,780638.00
07/21/2016 12:45,2,0.033,ALERT,211.70,295.16,59.136,1469119504,"201051344000651","219011344069620",33.83,34.50,0,285.84,305.68,1.2,0.0,0.000,488672.4,488672.4,7,0,0,0,L,1122011218,1,121.55,120.65,0004,31,0,0,21,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119555,780639.00
07/21/2016 12:45,2,0.004,ALERT,209.22,293.06,59.130,1469119504,"274151322000088","219011344069620",31.51,40.20,0,286.14,295.16,0.0,0.0,0.000,723774.5,723774.5,7,0,0,0,L,1151911521,1,121.55,120.20,0004,34,0,0,7,11478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119557,780640.00
07/21/2016 12:45,2,0.006,ALERT,210.12,292.16,59.141,1469119504,"274151322000068","219011344069620",44.27,41.30,0,284.94,293.66,0.0,0.0,0.000,617580.3,617580.3,7,0,0,0,L,1151911521,1,121.10,120.88,0004,43,0,0,9,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119559,780641.00
07/21/2016 12:45,2,0.115,ALERT,211.25,295.76,59.146,1469119504,"201051344001135","219011344069620",33.89,34.30,0,286.44,306.28,4.0,1.9,0.000,484718.1,484718.1,7,0,0,0,L,1122011218,1,120.88,120.88,0004,33,0,0,18,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119561,780642.00
07/21/2016 12:45,2,0.068,ALERT,209.90,293.06,59.161,1469119504,"201051344000594","219011344069620",33.79,38.80,0,284.94,295.76,2.4,0.4,0.000,494865.9,494865.9,7,0,0,0,L,1122011218,1,119.52,121.10,0004,34,0,0,23,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119562,780643.00
07/21/2016 12:45,2,0.012,ALERT,209.44,293.36,59.218,1469119504,"274151322000054","219011344069620",32.12,38.20,0,285.84,294.86,0.0,0.0,0.000,738957.0,738957.0,7,0,0,0,L,1151911521,1,121.10,120.20,0004,34,0,0,6,11473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119564,780644.00
07/21/2016 12:45,2,0.092,ALERT,210.12,292.46,59.172,1469119504,"201051344000867","219011344069620",33.97,34.00,0,285.84,296.36,3.2,1.2,0.000,482218.7,482218.7,7,0,0,0,L,1122011218,1,119.97,121.33,0004,30,0,0,23,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119566,780645.00
07/21/2016 12:45,2,0.090,ALERT,211.70,296.06,59.192,1469119504,"201051344001093","219011344069620",34.19,35.40,0,286.74,305.68,3.1,1.1,0.000,490172.4,490172.4,7,0,0,0,L,1122011218,1,121.10,121.10,0004,34,0,0,20,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119568,780646.00
07/21/2016 12:45,2,0.068,ALERT,210.35,292.16,59.172,1469119504,"201051344000648","219011344069620",33.99,32.80,0,285.24,296.06,2.4,0.3,0.000,488744.2,488744.2,7,0,0,0,L,1122011218,1,119.30,121.78,0004,29,0,0,18,11476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119570,780647.00
07/21/2016 12:45,2,0.084,ALERT,210.12,293.36,59.161,1469119504,"201051344000569","219011344069620",34.41,31.30,0,286.14,296.66,3.0,0.9,0.000,499042.9,499042.9,7,0,0,0,L,1122011218,1,119.30,121.78,0004,27,0,0,23,11475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119571,780648.00
07/21/2016 12:45,2,0.104,ALERT,210.35,293.06,59.136,1469119504,"201051344000983","219011344069620",34.37,32.00,0,286.14,296.36,3.6,1.6,0.000,490915.9,490915.9,7,0,0,0,L,1122011218,1,119.75,121.33,0004,30,0,0,19,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119573,780649.00
07/21/2016 12:45,2,0.059,ALERT,210.12,292.16,59.141,1469119504,"201051344001158","219011344069620",33.70,33.80,0,284.34,294.86,2.0,0.0,0.000,484038.1,484038.1,7,0,0,0,L,1122011218,1,119.30,121.10,0004,32,0,0,18,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119575,780650.00
07/21/2016 12:45,2,0.061,ALERT,210.57,293.36,59.136,1469119504,"201051344000576","219011344069620",34.19,31.50,0,285.24,295.76,2.1,0.2,0.000,491346.5,491346.5,7,0,0,0,L,1122011218,1,119.75,121.33,0004,27,0,0,20,11477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119577,780651.00
07/21/2016 12:45,2,0.029,ALERT,209.90,292.46,59.094,1469119504,"274151322000087","219011344069620",31.43,42.50,0,285.54,294.56,0.0,0.0,0.000,711906.0,711906.0,7,0,0,0,L,1151911521,1,121.33,120.65,0004,38,0,0,6,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469119579,780652.00
07/21/2016 12:45,2,0,NO_COMMUNICATIONS,0,0,0,1469119504,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120385,780653.00
07/21/2016 12:45,2,0,NO_COMMUNICATIONS,0,0,0,1469119504,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120385,780654.00
07/21/2016 12:45,2,0,NO_COMMUNICATIONS,0,0,0,1469119504,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120385,780655.00
07/21/2016 13:00,2,0.043,ALERT,210.80,292.46,59.115,1469120403,"201051344000645","219011344069620",33.89,32.60,0,287.95,299.97,1.5,0.0,0.000,490930.4,490930.4,9,0,0,0,L,1122011218,1,119.97,121.78,0004,29,0,0,1,11518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120409,780656.00
07/21/2016 13:00,2,0.016,ACTIVE_NO_POWER,209.67,292.16,59.094,1469120403,"274151322000085","219011344069620",32.05,39.80,0,284.64,296.06,0.0,0.0,0.000,739793.5,739793.5,9,0,0,0,L,1151911521,1,121.55,120.42,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120410,780657.00
07/21/2016 13:00,2,0.074,ALERT,210.80,292.16,59.079,1469120403,"201051344000633","219011344069620",33.87,36.50,0,285.84,299.67,2.6,0.6,0.000,482188.0,482188.0,9,0,0,0,L,1122011218,1,119.97,121.78,0004,36,0,0,1,11531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120412,780658.00
07/21/2016 13:00,2,0.072,ALERT,210.35,292.76,59.094,1469120403,"201051344000469","219011344069620",34.43,29.80,0,286.74,299.97,2.5,0.5,0.000,484211.2,484211.2,9,0,0,0,L,1122011218,1,119.07,121.78,0004,26,0,0,1,11517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120413,780659.00
07/21/2016 13:00,2,0.074,ACTIVE,211.25,296.06,59.069,1469120403,"201051344000646","219011344069620",33.97,36.30,0,285.24,296.96,2.6,0.6,0.000,485964.2,485964.2,9,0,0,0,L,1122011218,1,121.33,120.65,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120414,780660.00
07/21/2016 13:00,2,0.037,ACTIVE_NO_POWER,209.22,292.46,59.084,1469120403,"274151322000052","219011344069620",33.52,42.30,0,283.74,296.66,0.0,0.0,0.000,757193.3,757193.3,9,0,0,0,L,1151911521,1,120.42,120.65,0004,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120415,780661.00
07/21/2016 13:00,2,0.115,ACTIVE,211.93,296.36,59.105,1469120403,"201051344000585","219011344069620",34.25,35.00,0,285.54,296.96,4.1,2.0,0.000,494332.6,494332.6,9,0,0,0,L,1122011218,1,120.88,121.33,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120416,780662.00
07/21/2016 13:00,2,0.078,ACTIVE,211.48,296.06,59.079,1469120403,"201051344001230","219011344069620",34.05,36.50,0,285.84,297.57,2.7,0.7,0.000,489380.9,489380.9,9,0,0,0,L,1122011218,1,121.10,120.65,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120417,780663.00
07/21/2016 13:00,2,0.055,ACTIVE_NO_POWER,211.93,296.66,59.094,1469120403,"201051344000582","219011344069620",33.85,34.00,0,286.14,297.57,1.9,0.0,0.000,482386.8,482386.8,9,0,0,0,L,1122011218,1,121.33,121.33,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120418,780664.00
07/21/2016 13:00,2,0.000,ACTIVE_NO_POWER,209.44,291.85,59.100,1469120403,"274151322000094","219011344069620",44.45,40.40,0,284.04,295.76,0.0,0.0,0.000,617493.3,617493.3,9,0,0,0,L,1151911521,1,120.65,120.88,0004,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120419,780665.00
07/21/2016 13:00,2,0.100,ALERT,210.12,293.06,59.089,1469120403,"201051344000579","219011344069620",33.70,36.00,0,288.25,300.57,3.4,1.4,0.000,498261.0,498261.0,9,0,0,0,L,1122011218,1,119.30,121.10,0004,32,0,0,1,11533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120421,780666.00
07/21/2016 13:00,2,0.092,ACTIVE,211.48,296.36,59.100,1469120403,"201051344000890","219011344069620",33.99,38.80,0,285.84,298.47,3.2,1.1,0.000,492866.1,492866.1,9,0,0,0,L,1122011218,1,121.33,120.42,0004,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120422,780667.00
07/21/2016 13:00,2,0.055,ACTIVE_NO_POWER,211.93,296.06,59.079,1469120403,"201051344000438","219011344069620",33.85,36.50,0,285.54,297.87,1.9,0.0,0.000,494556.5,494556.5,9,0,0,0,L,1122011218,1,121.33,120.88,0004,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120423,780668.00
07/21/2016 13:00,2,0.084,ACTIVE,211.70,295.16,59.074,1469120403,"201051344000417","219011344069620",33.68,39.00,0,284.64,296.36,2.9,0.9,0.000,486374.3,486374.3,9,0,0,0,L,1122011218,1,120.88,120.88,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120424,780669.00
07/21/2016 13:00,2,0.016,ACTIVE_NO_POWER,209.22,292.76,59.069,1469120403,"274151322000083","219011344069620",33.56,42.00,0,284.34,296.66,0.0,0.0,0.000,750373.2,750373.2,9,0,0,0,L,1151911521,1,120.65,120.42,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120425,780670.00
07/21/2016 13:00,2,0.016,ACTIVE_NO_POWER,209.67,292.46,59.110,1469120403,"274151322000076","219011344069620",34.17,39.80,0,284.34,295.76,0.0,0.0,0.000,799938.8,799938.8,9,0,0,0,L,1151911521,1,120.88,120.88,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120426,780671.00
07/21/2016 13:00,2,0.092,ALERT,210.12,293.06,59.079,1469120403,"201051344000868","219011344069620",34.29,31.80,0,288.55,300.87,3.2,1.2,0.000,483139.7,483139.7,9,0,0,0,L,1122011218,1,119.30,121.78,0004,29,0,0,1,11534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120428,780672.00
07/21/2016 13:00,2,0.008,ACTIVE_NO_POWER,209.67,293.06,59.043,1469120403,"274151322000095","219011344069620",34.05,39.50,0,285.54,296.96,0.0,0.0,0.000,791796.8,791796.8,9,0,0,0,L,1151911521,1,121.33,120.42,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120429,780673.00
07/21/2016 13:00,2,0.047,ALERT,210.12,292.76,59.125,1469120403,"201051344000988","219011344069620",33.89,32.20,0,285.54,300.27,1.6,0.0,0.000,479742.3,479742.3,9,0,0,0,L,1122011218,1,119.30,121.55,0004,29,0,0,1,11527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120430,780674.00
07/21/2016 13:00,2,0.074,ACTIVE,211.48,295.16,59.094,1469120403,"201051344001025","219011344069620",34.19,35.60,0,284.94,298.17,2.6,0.6,0.000,493575.4,493575.4,9,0,0,0,L,1122011218,1,120.88,121.10,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120431,780675.00
07/21/2016 13:00,2,0.078,ALERT,210.12,292.76,59.100,1469120403,"201051344000458","219011344069620",34.17,32.60,0,288.25,300.87,2.7,0.7,0.000,490638.0,490638.0,9,0,0,0,L,1122011218,1,119.75,121.55,0004,29,0,0,1,11532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120433,780676.00
07/21/2016 13:00,2,0.061,ALERT,210.80,292.46,59.100,1469120403,"201051344000853","219011344069620",34.37,31.30,0,287.95,300.27,2.2,0.2,0.000,489705.8,489705.8,9,0,0,0,L,1122011218,1,120.20,121.78,0004,30,0,0,1,11522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120435,780677.00
