ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 13:00,2,0.029,ACTIVE_NO_POWER,211.93,296.36,59.120,1469120403,"201051344000685","219011344069620",33.73,35.20,0,285.54,297.57,1.1,0.0,0.000,493864.6,493864.6,9,0,0,0,L,1122011218,1,121.78,120.88,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120436,780678.00
07/21/2016 13:00,2,0.078,ACTIVE,211.48,296.06,59.115,1469120403,"201051344000917","219011344069620",33.95,34.30,0,284.94,296.96,2.7,0.7,0.000,490737.0,490737.0,9,0,0,0,L,1122011218,1,120.88,121.10,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120437,780679.00
07/21/2016 13:00,2,0.080,ACTIVE,211.93,296.96,59.120,1469120403,"201051344001145","219011344069620",33.77,34.80,0,286.14,298.77,2.8,0.8,0.000,495944.8,495944.8,9,0,0,0,L,1122011218,1,121.10,121.10,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120438,780680.00
07/21/2016 13:00,2,0.035,ACTIVE_NO_POWER,211.70,295.76,59.125,1469120403,"201051344000651","219011344069620",33.91,34.50,0,284.64,296.96,1.2,0.0,0.000,488672.4,488672.4,9,0,0,0,L,1122011218,1,121.55,120.65,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120439,780681.00
07/21/2016 13:00,2,0.004,ACTIVE_NO_POWER,208.77,292.16,59.038,1469120403,"274151322000088","219011344069620",31.45,39.80,0,284.64,296.36,0.0,0.0,0.000,723774.5,723774.5,9,0,0,0,L,1151911521,1,121.10,120.20,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120440,780682.00
07/21/2016 13:00,2,0.004,ACTIVE_NO_POWER,209.90,290.65,58.977,1469120403,"274151322000068","219011344069620",44.35,40.80,0,283.74,295.16,0.0,0.0,0.000,617580.3,617580.3,9,0,0,0,L,1151911521,1,121.33,120.88,0004,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120441,780683.00
07/21/2016 13:00,2,0.117,ACTIVE,211.48,295.76,58.961,1469120403,"201051344001135","219011344069620",33.99,34.30,0,285.24,297.87,4.1,2.0,0.000,484718.5,484718.5,9,0,0,0,L,1122011218,1,121.10,120.88,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120442,780684.00
07/21/2016 13:00,2,0.066,ALERT,210.12,293.06,58.946,1469120403,"201051344000594","219011344069620",33.85,38.60,0,287.65,300.87,2.3,0.3,0.000,494866.0,494866.0,9,0,0,0,L,1122011218,1,119.52,121.10,0004,34,0,0,1,11524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120443,780685.00
07/21/2016 13:00,2,0.010,ACTIVE_NO_POWER,209.67,292.46,58.946,1469120403,"274151322000054","219011344069620",32.12,37.80,0,284.34,296.66,0.0,0.0,0.000,738957.0,738957.0,9,0,0,0,L,1151911521,1,121.10,120.20,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120444,780686.00
07/21/2016 13:00,2,0.096,ALERT,210.57,292.16,58.977,1469120403,"201051344000867","219011344069620",34.01,33.80,0,287.95,300.57,3.4,1.3,0.000,482219.0,482219.0,9,0,0,0,L,1122011218,1,119.97,121.33,0004,30,0,0,1,11531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120446,780687.00
07/21/2016 13:00,2,0.090,ACTIVE,211.93,296.36,58.997,1469120403,"201051344001093","219011344069620",34.31,35.20,0,285.24,297.26,3.2,1.1,0.000,490172.7,490172.7,9,0,0,0,L,1122011218,1,121.33,121.10,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120447,780688.00
07/21/2016 13:00,2,0.066,ALERT,210.80,292.16,59.002,1469120403,"201051344000648","219011344069620",34.03,33.00,0,287.95,300.27,2.3,0.3,0.000,488744.3,488744.3,9,0,0,0,L,1122011218,1,119.30,122.01,0004,30,0,0,1,11527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120449,780689.00
07/21/2016 13:00,2,0.084,ALERT,210.57,293.06,59.048,1469120403,"201051344000569","219011344069620",34.51,31.00,0,288.55,300.87,3.0,1.0,0.000,499043.1,499043.1,9,0,0,0,L,1122011218,1,119.30,122.01,0004,28,0,0,1,11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120451,780690.00
07/21/2016 13:00,2,0.104,ALERT,210.57,293.06,59.053,1469120403,"201051344000983","219011344069620",34.39,32.00,0,288.55,300.87,3.6,1.6,0.000,490916.2,490916.2,9,0,0,0,L,1122011218,1,119.75,121.55,0004,31,0,0,1,11513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120452,780691.00
07/21/2016 13:00,2,0.061,ALERT,210.35,292.46,59.089,1469120403,"201051344001158","219011344069620",33.77,34.00,0,286.74,299.67,2.1,0.1,0.000,484038.1,484038.1,9,0,0,0,L,1122011218,1,119.30,121.33,0004,33,0,0,1,11521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120454,780692.00
07/21/2016 13:00,2,0.061,ALERT,210.57,293.36,59.084,1469120403,"201051344000576","219011344069620",34.27,31.30,0,287.95,300.57,2.1,0.1,0.000,491346.5,491346.5,9,0,0,0,L,1122011218,1,119.75,121.55,0004,28,0,0,1,11527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120456,780693.00
07/21/2016 13:00,2,0.029,ACTIVE_NO_POWER,209.44,292.46,59.100,1469120403,"274151322000087","219011344069620",31.35,41.50,0,283.74,296.36,0.0,0.0,0.000,711906.0,711906.0,9,0,0,0,L,1151911521,1,121.10,120.65,0004,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469120457,780694.00
07/21/2016 13:00,2,0,NO_COMMUNICATIONS,0,0,0,1469120403,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121284,780695.00
07/21/2016 13:00,2,0,NO_COMMUNICATIONS,0,0,0,1469120403,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121284,780696.00
07/21/2016 13:00,2,0,NO_COMMUNICATIONS,0,0,0,1469120403,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121284,780697.00
07/21/2016 13:15,2,0.043,ACTIVE_NO_POWER,211.48,293.66,58.982,1469121303,"201051344000645","219011344069620",33.79,33.00,0,290.05,298.77,1.5,0.0,0.000,490930.4,490930.4,11,0,0,0,L,1122011218,1,120.42,121.78,0004,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121308,780698.00
07/21/2016 13:15,2,0.016,ACTIVE_NO_POWER,209.90,292.46,59.012,1469121303,"274151322000085","219011344069620",31.89,40.00,0,287.05,301.77,0.0,0.0,0.000,739793.5,739793.5,10,0,0,0,L,1151911521,1,121.55,120.88,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121309,780699.00
07/21/2016 13:15,2,0.076,ACTIVE,211.25,293.06,58.971,1469121303,"201051344000633","219011344069620",33.72,37.00,0,287.95,297.87,2.6,0.6,0.000,482188.1,482188.1,11,0,0,0,L,1122011218,1,120.20,122.01,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121310,780700.00
07/21/2016 13:15,2,0.070,ACTIVE,211.03,293.66,58.956,1469121303,"201051344000469","219011344069620",34.35,30.00,0,288.85,297.87,2.5,0.5,0.000,484211.3,484211.3,11,0,0,0,L,1122011218,1,119.52,121.78,0004,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121311,780701.00
07/21/2016 13:15,2,0.074,ACTIVE,211.48,295.46,58.961,1469121303,"201051344000646","219011344069620",33.85,36.80,0,289.75,296.96,2.6,0.6,0.000,485964.3,485964.3,10,0,0,0,L,1122011218,1,121.33,120.65,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121312,780702.00
07/21/2016 13:15,2,0.037,ACTIVE_NO_POWER,209.67,291.55,58.956,1469121303,"274151322000052","219011344069620",33.38,42.30,0,287.05,302.07,0.0,0.0,0.000,757193.3,757193.3,10,0,0,0,L,1151911521,1,120.42,121.10,0004,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121313,780703.00
07/21/2016 13:15,2,0.117,ACTIVE,211.93,295.76,58.956,1469121303,"201051344000585","219011344069620",34.11,35.20,0,289.75,297.26,4.1,2.0,0.000,494333.1,494333.1,10,0,0,0,L,1122011218,1,121.10,121.33,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121314,780704.00
07/21/2016 13:15,2,0.078,ACTIVE,211.70,295.76,58.956,1469121303,"201051344001230","219011344069620",33.89,36.80,0,290.65,297.26,2.7,0.7,0.000,489381.1,489381.1,10,0,0,0,L,1122011218,1,121.33,120.65,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121315,780705.00
07/21/2016 13:15,2,0.053,ACTIVE_NO_POWER,212.38,296.36,58.966,1469121303,"201051344000582","219011344069620",33.70,34.30,0,290.95,297.87,1.8,0.0,0.000,482386.8,482386.8,10,0,0,0,L,1122011218,1,121.55,121.33,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121316,780706.00
07/21/2016 13:15,2,0.000,ACTIVE_NO_POWER,210.12,292.16,58.961,1469121303,"274151322000094","219011344069620",44.31,40.20,0,286.44,301.77,0.0,0.0,0.000,617493.3,617493.3,10,0,0,0,L,1151911521,1,120.65,121.33,0004,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121316,780707.00
07/21/2016 13:15,2,0.100,ACTIVE,210.80,294.26,58.966,1469121303,"201051344000579","219011344069620",33.56,36.50,0,290.35,299.07,3.4,1.4,0.000,498261.3,498261.3,11,0,0,0,L,1122011218,1,119.75,121.33,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121317,780708.00
07/21/2016 13:15,2,0.092,ACTIVE,211.70,296.06,58.956,1469121303,"201051344000890","219011344069620",33.83,39.00,0,291.25,298.47,3.2,1.1,0.000,492866.4,492866.4,10,0,0,0,L,1122011218,1,121.55,120.42,0004,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121318,780709.00
07/21/2016 13:15,2,0.055,ACTIVE_NO_POWER,211.93,295.76,58.987,1469121303,"201051344000438","219011344069620",33.70,36.80,0,290.95,298.17,1.9,0.0,0.000,494556.5,494556.5,10,0,0,0,L,1122011218,1,121.55,121.10,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121319,780710.00
07/21/2016 13:15,2,0.082,ACTIVE,211.93,294.86,59.002,1469121303,"201051344000417","219011344069620",33.52,39.00,0,289.45,296.36,2.8,0.8,0.000,486374.5,486374.5,10,0,0,0,L,1122011218,1,121.10,120.88,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121320,780711.00
07/21/2016 13:15,2,0.018,ACTIVE_NO_POWER,209.90,292.76,59.007,1469121303,"274151322000083","219011344069620",33.38,41.80,0,287.35,302.68,0.0,0.0,0.000,750373.2,750373.2,10,0,0,0,L,1151911521,1,120.88,120.88,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121321,780712.00
07/21/2016 13:15,2,0.016,ACTIVE_NO_POWER,210.35,292.46,59.002,1469121303,"274151322000076","219011344069620",33.99,39.80,0,286.74,301.17,0.0,0.0,0.000,799938.8,799938.8,10,0,0,0,L,1151911521,1,121.10,121.10,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121322,780713.00
07/21/2016 13:15,2,0.094,ACTIVE,211.03,294.56,59.018,1469121303,"201051344000868","219011344069620",34.15,32.20,0,290.95,299.97,3.3,1.2,0.000,483140.0,483140.0,11,0,0,0,L,1122011218,1,119.75,122.01,0004,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121323,780714.00
07/21/2016 13:15,2,0.008,ACTIVE_NO_POWER,209.67,293.06,59.033,1469121303,"274151322000095","219011344069620",33.83,39.30,0,287.95,302.98,0.0,0.0,0.000,791796.8,791796.8,10,0,0,0,L,1151911521,1,121.33,120.65,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121324,780715.00
07/21/2016 13:15,2,0.049,ACTIVE_NO_POWER,210.80,293.96,59.002,1469121303,"201051344000988","219011344069620",33.79,32.40,0,287.35,298.17,1.7,0.0,0.000,479742.3,479742.3,11,0,0,0,L,1122011218,1,119.75,121.78,0004,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121325,780716.00
07/21/2016 13:15,2,0.076,ACTIVE,211.70,295.16,59.012,1469121303,"201051344001025","219011344069620",34.03,36.00,0,290.35,297.87,2.7,0.6,0.000,493575.5,493575.5,10,0,0,0,L,1122011218,1,121.10,121.10,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121326,780717.00
07/21/2016 13:15,2,0.076,ACTIVE,211.03,294.26,59.033,1469121303,"201051344000458","219011344069620",34.05,32.80,0,290.65,299.67,2.6,0.6,0.000,490638.2,490638.2,11,0,0,0,L,1122011218,1,120.20,121.78,0004,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121327,780718.00
07/21/2016 13:15,2,0.059,ACTIVE,211.48,293.96,59.043,1469121303,"201051344000853","219011344069620",34.21,31.80,0,290.35,299.07,2.0,0.1,0.000,489705.8,489705.8,11,0,0,0,L,1122011218,1,120.65,122.01,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121328,780719.00
07/21/2016 13:15,2,0.027,ACTIVE_NO_POWER,212.16,295.76,59.048,1469121303,"201051344000685","219011344069620",33.56,35.40,0,290.35,297.57,1.0,0.0,0.000,493864.6,493864.6,10,0,0,0,L,1122011218,1,122.23,120.88,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121329,780720.00
07/21/2016 13:15,2,0.078,ACTIVE,211.93,295.46,59.043,1469121303,"201051344000917","219011344069620",33.75,34.50,0,289.45,297.26,2.7,0.7,0.000,490737.2,490737.2,10,0,0,0,L,1122011218,1,121.10,121.33,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121330,780721.00
07/21/2016 13:15,2,0.080,ACTIVE,212.16,296.06,59.023,1469121303,"201051344001145","219011344069620",33.60,35.20,0,291.25,298.47,2.8,0.8,0.000,495945.0,495945.0,10,0,0,0,L,1122011218,1,121.55,120.88,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121330,780722.00
07/21/2016 13:15,2,0.033,ACTIVE_NO_POWER,211.93,295.16,59.038,1469121303,"201051344000651","219011344069620",33.75,34.80,0,290.05,297.26,1.2,0.0,0.000,488672.4,488672.4,10,0,0,0,L,1122011218,1,121.78,120.65,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121331,780723.00
07/21/2016 13:15,2,0.004,ACTIVE_NO_POWER,209.67,292.76,59.023,1469121303,"274151322000088","219011344069620",31.27,40.00,0,287.35,302.07,0.0,0.0,0.000,723774.5,723774.5,10,0,0,0,L,1151911521,1,121.55,120.42,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121332,780724.00
07/21/2016 13:15,2,0.004,ACTIVE_NO_POWER,210.35,291.55,59.012,1469121303,"274151322000068","219011344069620",44.15,41.00,0,286.44,300.87,0.0,0.0,0.000,617580.3,617580.3,10,0,0,0,L,1151911521,1,121.33,121.10,0004,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121333,780725.00
07/21/2016 13:15,2,0.115,ACTIVE,211.48,295.16,59.007,1469121303,"201051344001135","219011344069620",33.81,34.80,0,290.35,297.87,4.0,1.9,0.000,484719.0,484719.0,10,0,0,0,L,1122011218,1,121.10,120.65,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121334,780726.00
07/21/2016 13:15,2,0.068,ACTIVE,210.80,294.56,59.012,1469121303,"201051344000594","219011344069620",33.68,38.80,0,289.75,299.37,2.4,0.4,0.000,494866.0,494866.0,11,0,0,0,L,1122011218,1,119.97,121.33,0004,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121335,780727.00
07/21/2016 13:15,2,0.010,ACTIVE_NO_POWER,209.67,292.76,59.002,1469121303,"274151322000054","219011344069620",31.97,38.00,0,287.65,302.68,0.0,0.0,0.000,738957.0,738957.0,10,0,0,0,L,1151911521,1,121.10,120.65,0004,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121336,780728.00
07/21/2016 13:15,2,0.094,ACTIVE,211.25,293.96,58.977,1469121303,"201051344000867","219011344069620",33.85,34.30,0,290.35,299.37,3.2,1.2,0.000,482219.3,482219.3,11,0,0,0,L,1122011218,1,120.42,121.55,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121337,780729.00
07/21/2016 13:15,2,0.088,ACTIVE,211.93,295.76,58.992,1469121303,"201051344001093","219011344069620",34.11,35.60,0,290.35,297.26,3.1,1.0,0.000,490172.9,490172.9,10,0,0,0,L,1122011218,1,121.55,121.10,0004,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121338,780730.00
07/21/2016 13:15,2,0.070,ACTIVE,211.25,293.66,59.002,1469121303,"201051344000648","219011344069620",33.85,33.30,0,290.05,299.37,2.4,0.4,0.000,488744.3,488744.3,11,0,0,0,L,1122011218,1,119.75,122.01,0004,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121339,780731.00
07/21/2016 13:15,2,0.084,ACTIVE,211.03,294.56,58.987,1469121303,"201051344000569","219011344069620",34.27,31.30,0,290.95,299.67,3.0,0.9,0.000,499043.3,499043.3,11,0,0,0,L,1122011218,1,119.75,122.01,0004,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121340,780732.00
07/21/2016 13:15,2,0.104,ACTIVE,211.03,294.56,58.992,1469121303,"201051344000983","219011344069620",34.21,32.40,0,290.65,299.37,3.6,1.5,0.000,490916.6,490916.6,11,0,0,0,L,1122011218,1,119.97,121.55,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121341,780733.00
07/21/2016 13:15,2,0.059,ACTIVE_NO_POWER,211.03,293.66,59.023,1469121303,"201051344001158","219011344069620",33.58,34.50,0,289.15,297.57,2.0,0.0,0.000,484038.1,484038.1,11,0,0,0,L,1122011218,1,119.75,121.33,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121341,780734.00
07/21/2016 13:15,2,0.059,ACTIVE,211.48,294.86,58.982,1469121303,"201051344000576","219011344069620",34.03,31.80,0,289.75,298.47,2.1,0.1,0.000,491346.5,491346.5,11,0,0,0,L,1122011218,1,120.20,121.78,0004,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121343,780735.00
07/21/2016 13:15,2,0.027,ACTIVE_NO_POWER,210.12,292.16,59.028,1469121303,"274151322000087","219011344069620",31.15,41.00,0,287.05,302.68,0.0,0.0,0.000,711906.0,711906.0,10,0,0,0,L,1151911521,1,121.10,121.10,0004,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469121343,780736.00
07/21/2016 13:15,2,0,NO_COMMUNICATIONS,0,0,0,1469121303,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122184,780737.00
07/21/2016 13:15,2,0,NO_COMMUNICATIONS,0,0,0,1469121303,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122184,780738.00
07/21/2016 13:15,2,0,NO_COMMUNICATIONS,0,0,0,1469121303,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122184,780739.00
07/21/2016 13:30,2,0.043,ACTIVE_NO_POWER,212.16,295.76,58.992,1469122203,"201051344000645","219011344069620",34.01,32.80,0,288.85,298.47,1.5,0.0,0.000,490930.4,490930.4,12,0,0,0,L,1122011218,1,121.10,121.78,0004,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122208,780740.00
07/21/2016 13:30,2,0.014,ACTIVE_NO_POWER,210.80,293.06,58.987,1469122203,"274151322000085","219011344069620",31.99,40.00,0,278.63,294.86,0.0,0.0,0.000,739793.5,739793.5,11,0,0,0,L,1151911521,1,121.33,121.55,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122209,780741.00
07/21/2016 13:30,2,0.074,ACTIVE,212.16,295.16,58.997,1469122203,"201051344000633","219011344069620",33.89,36.80,0,287.05,297.57,2.6,0.6,0.000,482188.3,482188.3,12,0,0,0,L,1122011218,1,121.10,122.01,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122210,780742.00
07/21/2016 13:30,2,0.070,ACTIVE,211.70,295.46,58.997,1469122203,"201051344000469","219011344069620",34.51,30.00,0,287.95,297.87,2.5,0.5,0.000,484211.4,484211.4,12,0,0,0,L,1122011218,1,120.20,122.01,0004,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122211,780743.00
07/21/2016 13:30,2,0.072,ACTIVE,210.80,293.96,59.007,1469122203,"201051344000646","219011344069620",33.91,36.50,0,282.84,296.36,2.5,0.5,0.000,485964.4,485964.4,11,0,0,0,L,1122011218,1,121.33,120.65,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122212,780744.00
07/21/2016 13:30,2,0.037,ACTIVE_NO_POWER,210.12,293.36,59.012,1469122203,"274151322000052","219011344069620",33.42,42.30,0,278.33,294.86,0.0,0.0,0.000,757193.3,757193.3,11,0,0,0,L,1151911521,1,120.42,121.55,0004,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122213,780745.00
07/21/2016 13:30,2,0.117,ACTIVE,211.48,294.26,59.059,1469122203,"201051344000585","219011344069620",34.13,35.20,0,283.14,296.66,4.1,2.0,0.000,494333.6,494333.6,11,0,0,0,L,1122011218,1,120.88,121.10,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122214,780746.00
07/21/2016 13:30,2,0.078,ACTIVE,211.25,294.56,59.007,1469122203,"201051344001230","219011344069620",34.01,36.80,0,283.44,296.96,2.7,0.7,0.000,489381.3,489381.3,11,0,0,0,L,1122011218,1,121.33,120.42,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122214,780747.00
07/21/2016 13:30,2,0.053,ACTIVE_NO_POWER,211.70,294.86,59.012,1469122203,"201051344000582","219011344069620",33.79,34.30,0,283.74,297.26,1.8,0.0,0.000,482386.8,482386.8,11,0,0,0,L,1122011218,1,121.55,121.10,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122215,780748.00
07/21/2016 13:30,2,0.000,ACTIVE_NO_POWER,210.57,293.06,59.018,1469122203,"274151322000094","219011344069620",44.33,40.20,0,278.33,294.26,0.0,0.0,0.000,617493.3,617493.3,11,0,0,0,L,1151911521,1,120.65,122.01,0004,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122216,780749.00
07/21/2016 13:30,2,0.100,ACTIVE,211.48,296.06,59.059,1469122203,"201051344000579","219011344069620",33.75,36.30,0,289.45,299.07,3.4,1.4,0.000,498261.6,498261.6,12,0,0,0,L,1122011218,1,120.42,121.33,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122217,780750.00
07/21/2016 13:30,2,0.092,ACTIVE,211.25,294.56,59.018,1469122203,"201051344000890","219011344069620",33.93,39.00,0,283.44,298.17,3.2,1.2,0.000,492866.6,492866.6,11,0,0,0,L,1122011218,1,121.55,120.42,0004,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122218,780751.00
07/21/2016 13:30,2,0.055,ACTIVE_NO_POWER,211.48,294.26,59.023,1469122203,"201051344000438","219011344069620",33.75,37.00,0,283.14,297.26,1.9,0.0,0.000,494556.5,494556.5,11,0,0,0,L,1122011218,1,121.55,120.88,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122219,780752.00
07/21/2016 13:30,2,0.084,ACTIVE,211.03,293.06,59.053,1469122203,"201051344000417","219011344069620",33.58,39.00,0,282.24,296.06,2.9,0.9,0.000,486374.7,486374.7,11,0,0,0,L,1122011218,1,120.42,120.88,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122220,780753.00
07/21/2016 13:30,2,0.016,ACTIVE_NO_POWER,210.35,293.06,59.018,1469122203,"274151322000083","219011344069620",33.44,41.80,0,278.63,294.86,0.0,0.0,0.000,750373.2,750373.2,11,0,0,0,L,1151911521,1,120.65,121.55,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122221,780754.00
07/21/2016 13:30,2,0.016,ACTIVE_NO_POWER,210.80,293.66,59.018,1469122203,"274151322000076","219011344069620",34.05,39.80,0,278.63,294.56,0.0,0.0,0.000,799938.8,799938.8,11,0,0,0,L,1151911521,1,121.10,121.78,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122222,780755.00
07/21/2016 13:30,2,0.094,ACTIVE,211.48,296.06,59.012,1469122203,"201051344000868","219011344069620",34.37,32.00,0,289.75,299.37,3.3,1.2,0.000,483140.3,483140.3,12,0,0,0,L,1122011218,1,120.42,121.78,0004,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122223,780756.00
07/21/2016 13:30,2,0.008,ACTIVE_NO_POWER,210.57,293.96,59.007,1469122203,"274151322000095","219011344069620",33.91,39.30,0,279.23,295.46,0.0,0.0,0.000,791796.8,791796.8,11,0,0,0,L,1151911521,1,121.10,121.33,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122224,780757.00
07/21/2016 13:30,2,0.049,ACTIVE_NO_POWER,211.48,295.76,59.002,1469122203,"201051344000988","219011344069620",34.01,32.40,0,286.44,298.17,1.8,0.0,0.000,479742.3,479742.3,12,0,0,0,L,1122011218,1,120.42,121.55,0004,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122225,780758.00
07/21/2016 13:30,2,0.076,ACTIVE,211.03,293.66,59.002,1469122203,"201051344001025","219011344069620",34.09,35.80,0,282.54,297.57,2.7,0.7,0.000,493575.6,493575.6,11,0,0,0,L,1122011218,1,120.88,120.88,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122226,780759.00
07/21/2016 13:30,2,0.078,ACTIVE,211.70,295.76,59.002,1469122203,"201051344000458","219011344069620",34.25,32.80,0,289.45,299.37,2.8,0.7,0.000,490638.3,490638.3,12,0,0,0,L,1122011218,1,120.88,121.55,0004,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122227,780760.00
07/21/2016 13:30,2,0.059,ACTIVE,212.16,295.46,59.002,1469122203,"201051344000853","219011344069620",34.45,31.80,0,289.15,298.77,2.1,0.1,0.000,489705.8,489705.8,12,0,0,0,L,1122011218,1,121.10,121.78,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122228,780761.00
07/21/2016 13:30,2,0.027,ACTIVE_NO_POWER,211.48,294.26,59.038,1469122203,"201051344000685","219011344069620",33.66,35.60,0,283.44,296.96,1.0,0.0,0.000,493864.6,493864.6,11,0,0,0,L,1122011218,1,122.01,120.88,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122229,780762.00
07/21/2016 13:30,2,0.078,ACTIVE,211.03,293.66,58.997,1469122203,"201051344000917","219011344069620",33.87,34.80,0,282.84,296.36,2.7,0.7,0.000,490737.4,490737.4,11,0,0,0,L,1122011218,1,120.88,121.10,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122229,780763.00
07/21/2016 13:30,2,0.080,ACTIVE,211.48,294.56,58.987,1469122203,"201051344001145","219011344069620",33.72,35.20,0,283.74,297.87,2.7,0.7,0.000,495945.2,495945.2,11,0,0,0,L,1122011218,1,121.33,120.88,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122230,780764.00
07/21/2016 13:30,2,0.031,ACTIVE_NO_POWER,211.25,293.36,58.987,1469122203,"201051344000651","219011344069620",33.83,35.00,0,282.54,296.36,1.1,0.0,0.000,488672.4,488672.4,11,0,0,0,L,1122011218,1,121.78,120.65,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122231,780765.00
07/21/2016 13:30,2,0.004,ACTIVE_NO_POWER,209.90,293.06,58.987,1469122203,"274151322000088","219011344069620",31.33,40.00,0,278.63,295.16,0.0,0.0,0.000,723774.5,723774.5,11,0,0,0,L,1151911521,1,121.33,121.10,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122232,780766.00
07/21/2016 13:30,2,0.006,ACTIVE_NO_POWER,211.03,292.16,58.987,1469122203,"274151322000068","219011344069620",44.23,41.00,0,277.73,293.66,0.0,0.0,0.000,617580.3,617580.3,11,0,0,0,L,1151911521,1,121.10,121.78,0004,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122233,780767.00
07/21/2016 13:30,2,0.117,ACTIVE,210.80,293.96,58.987,1469122203,"201051344001135","219011344069620",33.91,34.80,0,282.84,297.26,4.0,2.0,0.000,484719.5,484719.5,11,0,0,0,L,1122011218,1,121.10,120.65,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122234,780768.00
07/21/2016 13:30,2,0.068,ACTIVE,211.25,295.76,58.992,1469122203,"201051344000594","219011344069620",33.87,38.60,0,288.55,298.77,2.4,0.4,0.000,494866.1,494866.1,12,0,0,0,L,1122011218,1,120.42,121.10,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122235,780769.00
07/21/2016 13:30,2,0.010,ACTIVE_NO_POWER,210.35,293.66,59.028,1469122203,"274151322000054","219011344069620",32.03,38.00,0,278.63,294.86,0.0,0.0,0.000,738957.0,738957.0,11,0,0,0,L,1151911521,1,121.10,121.33,0004,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122236,780770.00
07/21/2016 13:30,2,0.092,ACTIVE,211.70,295.16,59.002,1469122203,"201051344000867","219011344069620",34.07,34.00,0,289.15,299.07,3.2,1.2,0.000,482219.5,482219.5,12,0,0,0,L,1122011218,1,121.10,121.33,0004,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122237,780771.00
07/21/2016 13:30,2,0.086,ACTIVE,211.25,294.26,58.997,1469122203,"201051344001093","219011344069620",34.25,35.60,0,283.14,296.96,3.0,1.0,0.000,490173.2,490173.2,11,0,0,0,L,1122011218,1,121.10,120.88,0004,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122238,780772.00
07/21/2016 13:30,2,0.066,ACTIVE,211.93,295.16,59.023,1469122203,"201051344000648","219011344069620",34.09,33.00,0,288.85,299.07,2.4,0.4,0.000,488744.4,488744.4,12,0,0,0,L,1122011218,1,120.42,122.01,0004,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122239,780773.00
07/21/2016 13:30,2,0.084,ACTIVE,211.48,296.06,58.982,1469122203,"201051344000569","219011344069620",34.49,31.30,0,289.75,299.37,3.0,1.0,0.000,499043.5,499043.5,12,0,0,0,L,1122011218,1,120.20,121.55,0004,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122240,780774.00
07/21/2016 13:30,2,0.105,ACTIVE,211.48,296.06,59.002,1469122203,"201051344000983","219011344069620",34.47,32.20,0,289.45,299.37,3.7,1.6,0.000,490917.0,490917.0,12,0,0,0,L,1122011218,1,120.65,121.33,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122241,780775.00
07/21/2016 13:30,2,0.059,ACTIVE_NO_POWER,211.25,294.86,59.002,1469122203,"201051344001158","219011344069620",33.83,34.00,0,287.65,297.57,2.0,0.0,0.000,484038.1,484038.1,12,0,0,0,L,1122011218,1,120.20,121.10,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122242,780776.00
07/21/2016 13:30,2,0.061,ACTIVE,211.93,296.06,58.997,1469122203,"201051344000576","219011344069620",34.33,31.50,0,288.85,298.47,2.1,0.1,0.000,491346.5,491346.5,12,0,0,0,L,1122011218,1,120.88,121.33,0004,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122243,780777.00
07/21/2016 13:30,2,0.029,ACTIVE_NO_POWER,210.57,293.36,58.987,1469122203,"274151322000087","219011344069620",31.23,41.00,0,278.33,294.56,0.0,0.0,0.000,711906.0,711906.0,11,0,0,0,L,1151911521,1,120.88,121.55,0004,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469122244,780778.00
07/21/2016 13:30,2,0,NO_COMMUNICATIONS,0,0,0,1469122203,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123083,780779.00
07/21/2016 13:30,2,0,NO_COMMUNICATIONS,0,0,0,1469122203,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123083,780780.00
07/21/2016 13:30,2,0,NO_COMMUNICATIONS,0,0,0,1469122203,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123083,780781.00
07/21/2016 13:45,2,0.043,ACTIVE_NO_POWER,211.93,295.16,59.970,1469123104,"201051344000645","219011344069620",33.89,32.60,0,293.36,297.87,1.5,0.0,0.000,490930.4,490930.4,13,0,0,0,L,1122011218,1,120.65,122.01,0004,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123109,780782.00
07/21/2016 13:45,2,0.016,ACTIVE_NO_POWER,210.35,293.06,59.959,1469123104,"274151322000085","219011344069620",32.12,39.30,0,290.65,296.06,0.0,0.0,0.000,739793.5,739793.5,12,0,0,0,L,1151911521,1,121.55,120.88,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123109,780783.00
07/21/2016 13:45,2,0.076,ACTIVE,208.54,290.35,59.954,1469123104,"201051344000633","219011344069620",33.85,36.30,0,287.95,296.96,2.7,0.6,0.000,482188.4,482188.4,13,0,0,0,L,1122011218,1,118.84,119.97,0004,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123110,780784.00
07/21/2016 13:45,2,0.072,ACTIVE,208.99,291.85,59.917,1469123104,"201051344000469","219011344069620",34.41,29.80,0,288.85,297.26,2.5,0.5,0.000,484211.5,484211.5,13,0,0,0,L,1122011218,1,118.62,120.42,0004,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123111,780785.00
07/21/2016 13:45,2,0.072,ALERT,208.77,292.16,59.891,1469123104,"201051344000646","219011344069620",33.95,35.80,0,289.45,296.96,2.5,0.5,0.000,485964.5,485964.5,12,0,0,0,L,1122011218,1,119.97,119.07,0004,33,0,0,1,11470,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123113,780786.00
07/21/2016 13:45,2,0.039,ACTIVE_NO_POWER,207.86,290.05,59.886,1469123104,"274151322000052","219011344069620",33.50,41.50,0,286.74,296.06,0.0,0.0,0.000,757193.3,757193.3,12,0,0,0,L,1151911521,1,119.30,119.97,0004,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123114,780787.00
07/21/2016 13:45,2,0.115,ACTIVE,209.22,292.16,59.854,1469123104,"201051344000585","219011344069620",34.17,34.80,0,289.75,297.26,4.1,2.0,0.000,494334.1,494334.1,12,0,0,0,L,1122011218,1,119.75,119.75,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123115,780788.00
07/21/2016 13:45,2,0.074,ALERT,209.22,292.76,59.886,1469123104,"201051344001230","219011344069620",34.01,36.30,0,290.05,297.57,2.6,0.6,0.000,489381.4,489381.4,12,0,0,0,L,1122011218,1,120.20,119.30,0004,33,0,0,1,11470,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123117,780789.00
07/21/2016 13:45,2,0.053,ALERT,212.38,296.96,59.896,1469123104,"201051344000582","219011344069620",33.81,34.00,0,290.65,297.87,1.9,0.0,0.000,482386.8,482386.8,12,0,0,0,L,1122011218,1,121.78,121.55,0004,31,0,0,1,11468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123118,780790.00
07/21/2016 13:45,2,0.000,ACTIVE_NO_POWER,211.03,293.66,60.018,1469123104,"274151322000094","219011344069620",44.37,39.80,0,287.05,295.46,0.0,0.0,0.000,617493.3,617493.3,12,0,0,0,L,1151911521,1,121.33,122.01,0004,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123119,780791.00
07/21/2016 13:45,2,0.100,ACTIVE,211.70,296.06,60.023,1469123104,"201051344000579","219011344069620",33.70,35.80,0,290.35,298.47,3.5,1.4,0.000,498262.0,498262.0,13,0,0,0,L,1122011218,1,120.42,121.78,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123120,780792.00
07/21/2016 13:45,2,0.094,ACTIVE,211.93,296.96,60.039,1469123104,"201051344000890","219011344069620",33.93,38.40,0,290.05,298.47,3.2,1.2,0.000,492866.9,492866.9,12,0,0,0,L,1122011218,1,121.78,120.65,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123121,780793.00
07/21/2016 13:45,2,0.055,ACTIVE_NO_POWER,212.16,296.66,60.023,1469123104,"201051344000438","219011344069620",33.83,36.50,0,289.75,297.87,1.9,0.0,0.000,494556.5,494556.5,12,0,0,0,L,1122011218,1,121.78,121.33,0004,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123123,780794.00
07/21/2016 13:45,2,0.084,ACTIVE,212.16,295.76,60.002,1469123104,"201051344000417","219011344069620",33.64,38.40,0,289.15,296.36,2.9,0.9,0.000,486374.9,486374.9,12,0,0,0,L,1122011218,1,121.33,121.33,0004,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123124,780795.00
07/21/2016 13:45,2,0.018,ACTIVE_NO_POWER,210.57,294.26,59.986,1469123104,"274151322000083","219011344069620",33.48,41.00,0,287.35,296.06,0.0,0.0,0.000,750373.2,750373.2,12,0,0,0,L,1151911521,1,121.10,121.33,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123125,780796.00
07/21/2016 13:45,2,0.016,ACTIVE_NO_POWER,211.25,294.56,59.981,1469123104,"274151322000076","219011344069620",34.11,39.00,0,286.74,296.06,0.0,0.0,0.000,799938.8,799938.8,12,0,0,0,L,1151911521,1,121.55,121.78,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123125,780797.00
07/21/2016 13:45,2,0.092,ACTIVE,211.93,296.96,59.975,1469123104,"201051344000868","219011344069620",34.25,31.80,0,290.65,298.77,3.2,1.2,0.000,483140.6,483140.6,13,0,0,0,L,1122011218,1,120.42,122.23,0004,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123126,780798.00
07/21/2016 13:45,2,0.010,ACTIVE_NO_POWER,209.22,293.36,59.996,1469123104,"274151322000095","219011344069620",33.95,38.60,0,287.95,296.66,0.0,0.0,0.000,791796.8,791796.8,12,0,0,0,L,1151911521,1,120.88,120.42,0004,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123127,780799.00
07/21/2016 13:45,2,0.049,ACTIVE_NO_POWER,211.03,295.16,59.959,1469123104,"201051344000988","219011344069620",33.89,32.00,0,287.65,297.57,1.7,0.0,0.000,479742.3,479742.3,13,0,0,0,L,1122011218,1,119.75,121.55,0004,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123128,780800.00
07/21/2016 13:45,2,0.074,ACTIVE,211.93,295.76,59.944,1469123104,"201051344001025","219011344069620",34.11,35.40,0,289.45,298.17,2.6,0.6,0.000,493575.8,493575.8,12,0,0,0,L,1122011218,1,121.33,121.33,0004,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123129,780801.00
07/21/2016 13:45,2,0.078,ALERT,211.93,296.36,59.922,1469123104,"201051344000458","219011344069620",34.13,32.40,0,290.05,298.77,2.8,0.7,0.000,490638.5,490638.5,13,0,0,0,L,1122011218,1,120.65,122.01,0004,29,0,0,1,11469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123131,780802.00
07/21/2016 13:45,2,0.059,ALERT,212.38,295.76,59.975,1469123104,"201051344000853","219011344069620",34.31,31.50,0,289.75,298.47,2.0,0.1,0.000,489705.8,489705.8,13,0,0,0,L,1122011218,1,121.10,122.01,0004,30,0,0,1,11470,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123133,780803.00
07/21/2016 13:45,2,0.029,ALERT,212.38,296.36,59.970,1469123104,"201051344000685","219011344069620",33.68,35.20,0,290.05,297.26,1.0,0.0,0.000,493864.6,493864.6,12,0,0,0,L,1122011218,1,122.46,120.88,0004,32,0,0,1,11471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123135,780804.00
07/21/2016 13:45,2,0.078,ALERT,211.93,295.76,59.965,1469123104,"201051344000917","219011344069620",33.87,34.30,0,289.15,296.66,2.7,0.7,0.000,490737.5,490737.5,12,0,0,0,L,1122011218,1,121.33,121.33,0004,31,0,0,1,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123136,780805.00
07/21/2016 13:45,2,0.080,ACTIVE,212.16,296.66,59.975,1469123104,"201051344001145","219011344069620",33.72,34.80,0,290.35,298.47,2.8,0.8,0.000,495945.4,495945.4,12,0,0,0,L,1122011218,1,121.78,120.88,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123137,780806.00
07/21/2016 13:45,2,0.035,ACTIVE_NO_POWER,212.16,295.46,59.949,1469123104,"201051344000651","219011344069620",33.85,34.80,0,289.45,296.96,1.2,0.0,0.000,488672.4,488672.4,12,0,0,0,L,1122011218,1,122.01,120.88,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123138,780807.00
07/21/2016 13:45,2,0.004,ACTIVE_NO_POWER,210.35,294.56,59.970,1469123104,"274151322000088","219011344069620",31.49,39.30,0,287.65,296.36,0.0,0.0,0.000,723774.5,723774.5,12,0,0,0,L,1151911521,1,121.78,121.10,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123139,780808.00
07/21/2016 13:45,2,0.006,ACTIVE_NO_POWER,211.48,293.36,59.954,1469123104,"274151322000068","219011344069620",44.29,40.60,0,286.44,294.86,0.0,0.0,0.000,617580.3,617580.3,12,0,0,0,L,1151911521,1,121.55,121.55,0004,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123140,780809.00
07/21/2016 13:45,2,0.115,ACTIVE,211.48,296.06,59.965,1469123104,"201051344001135","219011344069620",33.93,34.30,0,289.75,297.87,4.0,1.9,0.000,484720.0,484720.0,12,0,0,0,L,1122011218,1,121.33,120.88,0004,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123141,780810.00
07/21/2016 13:45,2,0.070,ACTIVE,211.70,296.96,59.965,1469123104,"201051344000594","219011344069620",33.79,38.20,0,289.75,298.17,2.5,0.4,0.000,494866.2,494866.2,13,0,0,0,L,1122011218,1,120.42,121.33,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123142,780811.00
07/21/2016 13:45,2,0.012,ACTIVE_NO_POWER,210.80,294.26,59.959,1469123104,"274151322000054","219011344069620",32.14,37.30,0,287.35,296.36,0.0,0.0,0.000,738957.0,738957.0,12,0,0,0,L,1151911521,1,121.33,121.33,0004,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123143,780812.00
07/21/2016 13:45,2,0.092,ACTIVE,211.93,296.06,59.965,1469123104,"201051344000867","219011344069620",33.93,33.50,0,289.75,298.47,3.2,1.1,0.000,482219.9,482219.9,13,0,0,0,L,1122011218,1,120.88,121.55,0004,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123144,780813.00
07/21/2016 13:45,2,0.088,ALERT,212.16,296.66,59.933,1469123104,"201051344001093","219011344069620",34.21,35.20,0,290.05,297.26,3.1,1.1,0.000,490173.4,490173.4,12,0,0,0,L,1122011218,1,121.78,121.10,0004,34,0,0,2,11468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123145,780814.00
07/21/2016 13:45,2,0.068,ACTIVE,212.16,296.06,59.970,1469123104,"201051344000648","219011344069620",33.95,32.80,0,289.45,298.47,2.4,0.4,0.000,488744.5,488744.5,13,0,0,0,L,1122011218,1,120.42,122.46,0004,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123146,780815.00
07/21/2016 13:45,2,0.084,ACTIVE,211.93,297.26,59.991,1469123104,"201051344000569","219011344069620",34.37,31.00,0,290.35,298.77,3.0,0.9,0.000,499043.8,499043.8,13,0,0,0,L,1122011218,1,120.20,122.23,0004,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123147,780816.00
07/21/2016 13:45,2,0.104,ACTIVE,211.93,296.96,59.975,1469123104,"201051344000983","219011344069620",34.33,32.00,0,290.35,298.77,3.6,1.6,0.000,490917.4,490917.4,13,0,0,0,L,1122011218,1,120.65,121.78,0004,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123148,780817.00
07/21/2016 13:45,2,0.059,ALERT,211.93,296.06,59.986,1469123104,"201051344001158","219011344069620",33.70,33.80,0,289.15,297.26,2.0,0.1,0.000,484038.1,484038.1,13,0,0,0,L,1122011218,1,120.42,121.55,0004,32,0,0,1,11472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123150,780818.00
07/21/2016 13:45,2,0.062,ACTIVE,212.38,296.96,59.975,1469123104,"201051344000576","219011344069620",34.19,31.50,0,290.05,297.87,2.2,0.2,0.000,491346.6,491346.6,13,0,0,0,L,1122011218,1,120.88,121.78,0004,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123151,780819.00
07/21/2016 13:45,2,0.029,ACTIVE_NO_POWER,211.03,293.66,59.970,1469123104,"274151322000087","219011344069620",31.31,40.40,0,286.74,295.76,0.0,0.0,0.000,711906.0,711906.0,12,0,0,0,L,1151911521,1,121.55,121.55,0004,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123152,780820.00
07/21/2016 13:45,2,0,NO_COMMUNICATIONS,0,0,0,1469123104,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123984,780821.00
07/21/2016 13:45,2,0,NO_COMMUNICATIONS,0,0,0,1469123104,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123984,780822.00
07/21/2016 13:45,2,0,NO_COMMUNICATIONS,0,0,0,1469123104,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469123984,780823.00
