ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 14:00,2,8.076,ACTIVE,220.74,370.30,59.959,1469124003,"201051344000645","219011344069620",26.56,38.40,0,289.75,437.93,217.2,207.7,0.981,490969.8,490969.8,14,0,0,0,L,1122011218,1,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124008,780824.00
07/21/2016 14:00,2,7.449,ACTIVE,214.87,354.67,59.954,1469124003,"274151322000085","219011344069620",24.05,48.30,0,286.44,465.28,181.4,173.2,0.694,739826.7,739826.7,13,0,0,0,L,1151911521,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124009,780825.00
07/21/2016 14:00,2,8.035,ACTIVE,219.84,369.40,59.970,1469124003,"201051344000633","219011344069620",26.62,43.00,0,287.65,449.05,216.6,207.2,0.994,482227.9,482227.9,14,0,0,0,L,1122011218,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124010,780826.00
07/21/2016 14:00,2,8.104,ACTIVE,221.42,372.41,59.965,1469124003,"201051344000469","219011344069620",27.04,35.80,0,288.85,432.82,221.9,212.3,1.030,484252.0,484252.0,14,0,0,0,L,1122011218,1,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124011,780827.00
07/21/2016 14:00,2,7.955,ACTIVE,219.16,366.40,59.975,1469124003,"201051344000646","219011344069620",26.68,42.00,0,289.75,417.79,214.9,205.5,1.003,486003.8,486003.8,14,0,0,0,L,1122011218,1,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124012,780828.00
07/21/2016 14:00,2,7.537,ACTIVE,215.09,370.30,59.965,1469124003,"274151322000052","219011344069620",26.06,53.50,0,287.95,461.98,198.9,190.1,0.773,757230.2,757230.2,13,0,0,0,L,1151911521,1,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124013,780829.00
07/21/2016 14:00,2,8.076,ACTIVE,220.52,367.30,59.965,1469124003,"201051344000585","219011344069620",26.92,40.60,0,290.05,416.89,220.1,210.5,1.016,494374.4,494374.4,13,0,0,0,L,1122011218,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124014,780830.00
07/21/2016 14:00,2,7.834,ACTIVE,218.71,366.40,59.959,1469124003,"201051344001230","219011344069620",27.06,42.50,0,290.35,413.89,214.7,205.3,0.999,489420.7,489420.7,14,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124015,780831.00
07/21/2016 14:00,2,8.020,ACTIVE,220.52,367.90,59.965,1469124003,"201051344000582","219011344069620",26.22,40.80,0,292.76,417.49,213.0,203.6,0.972,482425.8,482425.8,14,0,0,0,L,1122011218,1,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124016,780832.00
07/21/2016 14:00,2,5.055,ACTIVE,214.64,410.88,59.970,1469124003,"274151322000094","219011344069620",36.72,50.20,0,290.05,478.21,188.0,179.5,0.734,617528.3,617528.3,13,0,0,0,L,1151911521,1,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124016,780833.00
07/21/2016 14:00,2,8.031,ACTIVE,221.42,371.51,59.970,1469124003,"201051344000579","219011344069620",26.64,42.50,0,293.06,452.96,216.5,207.1,1.008,498301.9,498301.9,14,0,0,0,L,1122011218,1,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124017,780834.00
07/21/2016 14:00,2,8.000,ACTIVE,218.93,364.59,59.912,1469124003,"201051344000890","219011344069620",26.34,45.00,0,292.46,416.59,213.3,204.0,0.959,492906.2,492906.2,13,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124018,780835.00
07/21/2016 14:00,2,7.904,ACTIVE,219.84,365.80,59.954,1469124003,"201051344000438","219011344069620",26.52,43.20,0,292.16,417.49,212.2,202.9,0.986,494595.7,494595.7,13,0,0,0,L,1122011218,1,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124019,780836.00
07/21/2016 14:00,2,7.941,ACTIVE,219.39,367.90,59.965,1469124003,"201051344000417","219011344069620",26.10,44.80,0,291.25,415.09,209.8,200.6,1.003,486413.7,486413.7,13,0,0,0,L,1122011218,1,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124020,780837.00
07/21/2016 14:00,2,7.561,ACTIVE,213.96,371.51,59.949,1469124003,"274151322000083","219011344069620",25.72,54.50,0,290.35,446.65,197.1,188.3,0.813,750410.2,750410.2,13,0,0,0,L,1151911521,1,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124021,780838.00
07/21/2016 14:00,2,7.965,ACTIVE,215.32,350.17,59.912,1469124003,"274151322000076","219011344069620",26.52,51.30,0,290.05,455.06,213.8,204.4,0.844,799979.0,799979.0,13,0,0,0,L,1151911521,1,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124022,780839.00
07/21/2016 14:00,2,8.102,ACTIVE,219.61,368.20,59.959,1469124003,"201051344000868","219011344069620",26.88,37.80,0,293.36,447.85,220.3,210.8,0.986,483181.5,483181.5,14,0,0,0,L,1122011218,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124023,780840.00
07/21/2016 14:00,2,7.969,ACTIVE,214.41,380.52,59.959,1469124003,"274151322000095","219011344069620",26.38,51.80,0,291.25,449.35,212.7,203.4,0.795,791836.9,791836.9,13,0,0,0,L,1151911521,1,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124024,780841.00
07/21/2016 14:00,2,8.221,ACTIVE,221.42,370.00,59.970,1469124003,"201051344000988","219011344069620",26.28,38.60,0,290.65,424.11,218.7,209.1,1.012,479782.8,479782.8,14,0,0,0,L,1122011218,1,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124025,780842.00
07/21/2016 14:00,2,8.092,ACTIVE,220.06,363.99,59.981,1469124003,"201051344001025","219011344069620",26.80,42.30,0,291.55,419.00,219.5,210.0,0.977,493616.7,493616.7,13,0,0,0,L,1122011218,1,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124026,780843.00
07/21/2016 14:00,2,8.039,ACTIVE,221.19,371.81,59.975,1469124003,"201051344000458","219011344069620",26.96,40.00,0,292.76,447.55,219.6,210.0,1.016,490679.3,490679.3,15,0,0,0,L,1122011218,1,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124027,780844.00
07/21/2016 14:00,2,8.137,ACTIVE,221.64,373.61,59.970,1469124003,"201051344000853","219011344069620",26.94,38.00,0,292.76,430.12,222.1,212.4,1.052,489747.2,489747.2,15,0,0,0,L,1122011218,1,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124028,780845.00
07/21/2016 14:00,2,8.027,ACTIVE,218.93,366.70,59.954,1469124003,"201051344000685","219011344069620",26.46,42.00,0,292.16,416.59,215.0,205.6,1.025,493904.7,493904.7,14,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124029,780846.00
07/21/2016 14:00,2,7.941,ACTIVE,220.06,366.40,60.002,1469124003,"201051344000917","219011344069620",26.92,40.60,0,291.25,416.59,216.2,206.8,1.016,490777.9,490777.9,14,0,0,0,L,1122011218,1,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124030,780847.00
07/21/2016 14:00,2,8.041,ACTIVE,218.93,366.70,59.970,1469124003,"201051344001145","219011344069620",26.42,41.00,0,292.76,416.89,215.2,205.7,0.977,495985.6,495985.6,13,0,0,0,L,1122011218,1,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124031,780848.00
07/21/2016 14:00,2,7.928,ACTIVE,220.74,367.00,59.965,1469124003,"201051344000651","219011344069620",26.90,40.80,0,291.55,417.79,215.9,206.4,0.972,488712.9,488712.9,13,0,0,0,L,1122011218,1,126.30,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124032,780849.00
07/21/2016 14:00,2,7.467,ACTIVE,214.87,370.30,59.991,1469124003,"274151322000088","219011344069620",24.13,48.80,0,290.65,443.04,182.4,174.1,0.698,723808.8,723808.8,13,0,0,0,L,1151911521,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124033,780850.00
07/21/2016 14:00,2,5.000,ACTIVE,215.32,403.37,59.975,1469124003,"274151322000068","219011344069620",36.88,51.00,0,289.45,477.61,188.0,179.5,0.734,617616.0,617616.0,13,0,0,0,L,1151911521,1,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124034,780851.00
07/21/2016 14:00,2,8.041,ACTIVE,220.06,366.40,59.938,1469124003,"201051344001135","219011344069620",26.44,41.00,0,292.16,416.59,215.3,205.8,0.986,484760.4,484760.4,13,0,0,0,L,1122011218,1,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124034,780852.00
07/21/2016 14:00,2,8.100,ACTIVE,218.93,368.50,59.928,1469124003,"201051344000594","219011344069620",26.54,45.50,0,292.76,450.26,217.7,208.2,1.008,494907.2,494907.2,14,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124035,780853.00
07/21/2016 14:00,2,7.453,ACTIVE,214.64,362.49,59.954,1469124003,"274151322000054","219011344069620",24.73,47.00,0,290.05,444.24,186.6,178.2,0.707,738992.5,738992.5,13,0,0,0,L,1151911521,1,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124036,780854.00
07/21/2016 14:00,2,8.076,ACTIVE,219.84,368.80,59.959,1469124003,"201051344000867","219011344069620",26.80,40.40,0,292.76,446.65,219.0,209.5,0.986,482261.2,482261.2,14,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124037,780855.00
07/21/2016 14:00,2,7.912,ACTIVE,220.29,367.90,59.965,1469124003,"201051344001093","219011344069620",27.02,41.80,0,292.16,417.49,216.5,207.1,0.972,490214.4,490214.4,14,0,0,0,L,1122011218,1,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124038,780856.00
07/21/2016 14:00,2,7.994,ACTIVE,220.74,369.70,59.959,1469124003,"201051344000648","219011344069620",26.62,39.00,0,292.46,448.45,215.6,206.1,0.994,488785.3,488785.3,14,0,0,0,L,1122011218,1,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124039,780857.00
07/21/2016 14:00,2,8.010,ACTIVE,221.19,370.30,59.944,1469124003,"201051344000569","219011344069620",27.29,38.00,0,293.36,456.27,221.3,211.7,1.008,499085.8,499085.8,14,0,0,0,L,1122011218,1,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124040,780858.00
07/21/2016 14:00,2,8.010,ACTIVE,221.42,372.41,59.949,1469124003,"201051344000983","219011344069620",27.23,38.80,0,293.36,449.35,220.8,211.2,1.016,490959.4,490959.4,14,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124041,780859.00
07/21/2016 14:00,2,8.049,ACTIVE,221.42,369.70,59.959,1469124003,"201051344001158","219011344069620",26.38,40.40,0,292.16,436.43,215.0,205.6,1.003,484079.0,484079.0,15,0,0,0,L,1122011218,1,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124042,780860.00
07/21/2016 14:00,2,8.066,ACTIVE,221.19,371.51,59.965,1469124003,"201051344000576","219011344069620",26.90,37.80,0,293.06,463.18,219.7,210.2,1.003,491388.4,491388.4,14,0,0,0,L,1122011218,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124043,780861.00
07/21/2016 14:00,2,7.373,ACTIVE,214.64,365.19,59.970,1469124003,"274151322000087","219011344069620",24.11,52.80,0,289.45,464.38,179.9,171.7,0.676,711940.5,711940.5,13,0,0,0,L,1151911521,1,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124044,780862.00
07/21/2016 14:00,2,0,NO_COMMUNICATIONS,0,0,0,1469124003,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124883,780863.00
07/21/2016 14:00,2,0,NO_COMMUNICATIONS,0,0,0,1469124003,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124883,780864.00
07/21/2016 14:00,2,0,NO_COMMUNICATIONS,0,0,0,1469124003,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124883,780865.00
07/21/2016 14:15,2,7.900,ACTIVE,221.19,372.11,59.996,1469124903,"201051344000645","219011344069620",26.76,41.80,0,341.45,422.30,214.1,204.8,0.990,491021.3,491021.3,15,0,0,0,L,1122011218,1,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124908,780866.00
07/21/2016 14:15,2,7.312,ACTIVE,215.09,364.59,59.991,1469124903,"274151322000085","219011344069620",24.29,51.30,0,331.53,398.26,179.8,171.7,0.689,739869.8,739869.8,14,0,0,0,L,1151911521,1,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124909,780867.00
07/21/2016 14:15,2,7.904,ACTIVE,219.84,368.20,59.949,1469124903,"201051344000633","219011344069620",26.68,45.80,0,340.85,422.30,213.6,204.2,0.990,482279.2,482279.2,15,0,0,0,L,1122011218,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124910,780868.00
07/21/2016 14:15,2,7.869,ACTIVE,221.64,371.51,60.018,1469124903,"201051344000469","219011344069620",27.33,38.80,0,339.34,424.11,217.8,208.3,1.021,484304.5,484304.5,15,0,0,0,L,1122011218,1,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124911,780869.00
07/21/2016 14:15,2,7.854,ACTIVE,218.71,367.00,59.991,1469124903,"201051344000646","219011344069620",26.62,45.00,0,334.54,418.39,211.5,202.2,0.990,486054.7,486054.7,15,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124912,780870.00
07/21/2016 14:15,2,7.340,ACTIVE,215.09,371.81,59.981,1469124903,"274151322000052","219011344069620",26.32,57.00,0,330.33,401.56,195.4,186.7,0.765,757277.2,757277.2,14,0,0,0,L,1151911521,1,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124913,780871.00
07/21/2016 14:15,2,7.836,ACTIVE,220.52,369.40,59.996,1469124903,"201051344000585","219011344069620",27.25,43.60,0,320.71,426.21,216.2,206.7,1.008,494426.6,494426.6,14,0,0,0,L,1122011218,1,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124914,780872.00
07/21/2016 14:15,2,7.752,ACTIVE,218.26,367.60,60.034,1469124903,"201051344001230","219011344069620",27.02,45.30,0,335.14,417.79,212.3,203.0,0.990,489471.7,489471.7,15,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124915,780873.00
07/21/2016 14:15,2,7.826,ACTIVE,220.06,368.80,59.949,1469124903,"201051344000582","219011344069620",26.54,43.60,0,335.14,422.60,210.4,201.2,0.963,482476.4,482476.4,15,0,0,0,L,1122011218,1,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124916,780874.00
07/21/2016 14:15,2,5.016,ACTIVE,214.87,396.45,60.002,1469124903,"274151322000094","219011344069620",36.28,53.00,0,376.01,444.54,183.7,175.4,0.712,617572.7,617572.7,14,0,0,0,L,1151911521,1,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124917,780875.00
07/21/2016 14:15,2,7.889,ACTIVE,221.64,371.21,59.986,1469124903,"201051344000579","219011344069620",26.80,45.80,0,339.34,423.81,214.0,204.6,1.021,498353.3,498353.3,15,0,0,0,L,1122011218,1,125.40,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124918,780876.00
07/21/2016 14:15,2,7.846,ACTIVE,218.48,364.29,59.986,1469124903,"201051344000890","219011344069620",26.52,47.80,0,333.93,418.09,210.6,201.4,0.955,492956.8,492956.8,14,0,0,0,L,1122011218,1,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124919,780877.00
07/21/2016 14:15,2,7.812,ACTIVE,219.39,368.20,59.981,1469124903,"201051344000438","219011344069620",26.44,46.20,0,335.44,420.80,209.1,199.9,0.981,494646.1,494646.1,14,0,0,0,L,1122011218,1,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124919,780878.00
07/21/2016 14:15,2,7.771,ACTIVE,218.93,366.40,59.996,1469124903,"201051344000417","219011344069620",26.30,47.80,0,333.93,416.59,207.0,197.9,0.972,486463.5,486463.5,14,0,0,0,L,1122011218,1,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124920,780879.00
07/21/2016 14:15,2,7.479,ACTIVE,214.41,363.69,59.986,1469124903,"274151322000083","219011344069620",25.74,58.30,0,331.23,400.66,194.9,186.2,0.782,750457.0,750457.0,14,0,0,0,L,1151911521,1,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124921,780880.00
07/21/2016 14:15,2,7.867,ACTIVE,215.77,360.38,60.002,1469124903,"274151322000076","219011344069620",26.44,56.30,0,329.43,405.17,210.7,201.4,0.831,800029.7,800029.7,14,0,0,0,L,1151911521,1,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124922,780881.00
07/21/2016 14:15,2,7.918,ACTIVE,219.84,369.70,59.981,1469124903,"201051344000868","219011344069620",27.04,40.60,0,335.74,423.50,216.8,207.4,0.999,483233.7,483233.7,15,0,0,0,L,1122011218,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124923,780882.00
07/21/2016 14:15,2,7.803,ACTIVE,214.87,375.11,59.975,1469124903,"274151322000095","219011344069620",26.66,56.80,0,329.73,406.07,210.5,201.2,0.795,791887.4,791887.4,14,0,0,0,L,1151911521,1,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124924,780883.00
07/21/2016 14:15,2,7.873,ACTIVE,221.64,373.91,59.991,1469124903,"201051344000988","219011344069620",26.94,40.80,0,337.54,423.81,214.6,205.2,1.012,479834.5,479834.5,15,0,0,0,L,1122011218,1,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124925,780884.00
07/21/2016 14:15,2,8.018,ACTIVE,220.06,370.00,59.986,1469124903,"201051344001025","219011344069620",26.62,46.00,0,335.14,424.71,216.2,206.8,0.963,493668.7,493668.7,14,0,0,0,L,1122011218,1,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124926,780885.00
07/21/2016 14:15,2,7.896,ACTIVE,221.42,373.01,59.996,1469124903,"201051344000458","219011344069620",26.96,42.00,0,340.85,425.31,215.5,206.1,0.977,490731.2,490731.2,16,0,0,0,L,1122011218,1,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124927,780886.00
07/21/2016 14:15,2,7.957,ACTIVE,221.87,374.51,59.981,1469124903,"201051344000853","219011344069620",27.10,40.60,0,340.85,425.91,218.2,208.7,0.990,489799.7,489799.7,16,0,0,0,L,1122011218,1,126.07,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124928,780887.00
07/21/2016 14:15,2,7.883,ACTIVE,218.48,368.20,59.970,1469124903,"201051344000685","219011344069620",26.54,44.30,0,335.44,417.79,211.9,202.6,1.016,493955.6,493955.6,15,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124929,780888.00
07/21/2016 14:15,2,7.855,ACTIVE,219.84,369.40,59.975,1469124903,"201051344000917","219011344069620",26.80,43.60,0,335.14,422.30,213.2,203.9,1.003,490829.1,490829.1,15,0,0,0,L,1122011218,1,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124930,780889.00
07/21/2016 14:15,2,7.955,ACTIVE,218.71,367.60,60.028,1469124903,"201051344001145","219011344069620",26.28,44.00,0,335.74,417.19,211.9,202.6,0.959,496036.5,496036.5,14,0,0,0,L,1122011218,1,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124931,780890.00
07/21/2016 14:15,2,7.895,ACTIVE,220.29,368.50,59.991,1469124903,"201051344000651","219011344069620",26.62,43.60,0,336.34,422.00,212.7,203.4,0.959,488764.1,488764.1,14,0,0,0,L,1122011218,1,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124931,780891.00
07/21/2016 14:15,2,7.336,ACTIVE,215.32,365.80,60.018,1469124903,"274151322000088","219011344069620",24.35,51.80,0,331.53,396.15,180.7,172.5,0.685,723852.1,723852.1,14,0,0,0,L,1151911521,1,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124932,780892.00
07/21/2016 14:15,2,5.016,ACTIVE,215.77,394.35,59.975,1469124903,"274151322000068","219011344069620",36.28,55.80,0,373.31,444.85,184.6,176.3,0.712,617660.2,617660.2,14,0,0,0,L,1151911521,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124933,780893.00
07/21/2016 14:15,2,7.934,ACTIVE,219.84,369.10,59.996,1469124903,"201051344001135","219011344069620",26.34,43.80,0,334.84,423.20,211.6,202.3,0.968,484811.4,484811.4,14,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124934,780894.00
07/21/2016 14:15,2,7.941,ACTIVE,219.39,368.20,59.975,1469124903,"201051344000594","219011344069620",26.64,49.00,0,333.93,422.30,214.1,204.7,0.981,494958.6,494958.6,15,0,0,0,L,1122011218,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124935,780895.00
07/21/2016 14:15,2,7.361,ACTIVE,215.09,354.37,59.986,1469124903,"274151322000054","219011344069620",24.71,52.00,0,330.93,401.26,184.2,175.8,0.712,739036.7,739036.7,14,0,0,0,L,1151911521,1,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124936,780896.00
07/21/2016 14:15,2,7.924,ACTIVE,220.06,368.80,59.970,1469124903,"201051344000867","219011344069620",26.90,43.80,0,336.04,421.70,215.7,206.3,0.972,482313.0,482313.0,15,0,0,0,L,1122011218,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124937,780897.00
07/21/2016 14:15,2,7.701,ACTIVE,220.29,370.90,59.944,1469124903,"201051344001093","219011344069620",27.31,43.80,0,326.12,425.31,212.8,203.5,0.963,490265.5,490265.5,15,0,0,0,L,1122011218,1,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124938,780898.00
07/21/2016 14:15,2,7.850,ACTIVE,220.74,370.30,59.986,1469124903,"201051344000648","219011344069620",26.64,42.80,0,341.75,423.20,211.9,202.6,0.972,488836.2,488836.2,15,0,0,0,L,1122011218,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124939,780899.00
07/21/2016 14:15,2,7.879,ACTIVE,221.42,371.81,59.975,1469124903,"201051344000569","219011344069620",27.37,40.80,0,340.55,424.11,218.4,208.9,1.003,499138.2,499138.2,15,0,0,0,L,1122011218,1,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124940,780900.00
07/21/2016 14:15,2,7.934,ACTIVE,221.64,371.51,59.954,1469124903,"201051344000983","219011344069620",27.08,41.80,0,337.54,427.11,217.5,208.0,1.021,491011.7,491011.7,15,0,0,0,L,1122011218,1,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124940,780901.00
07/21/2016 14:15,2,7.850,ACTIVE,221.42,370.90,59.970,1469124903,"201051344001158","219011344069620",26.72,43.20,0,334.24,421.70,212.3,203.0,0.972,484129.9,484129.9,16,0,0,0,L,1122011218,1,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124941,780902.00
07/21/2016 14:15,2,7.912,ACTIVE,221.42,369.40,59.970,1469124903,"201051344000576","219011344069620",26.98,40.20,0,336.04,423.50,216.2,206.7,0.981,491440.4,491440.4,15,0,0,0,L,1122011218,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124942,780903.00
07/21/2016 14:15,2,7.236,ACTIVE,215.09,373.61,59.959,1469124903,"274151322000087","219011344069620",24.55,60.00,0,329.13,396.75,179.8,171.6,0.663,711983.4,711983.4,14,0,0,0,L,1151911521,1,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469124943,780904.00
07/21/2016 14:15,2,0,NO_COMMUNICATIONS,0,0,0,1469124903,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125783,780905.00
07/21/2016 14:15,2,0,NO_COMMUNICATIONS,0,0,0,1469124903,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125783,780906.00
07/21/2016 14:15,2,0,NO_COMMUNICATIONS,0,0,0,1469124903,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125783,780907.00
07/21/2016 14:30,2,7.803,ACTIVE,219.61,369.40,60.002,1469125803,"201051344000645","219011344069620",26.74,41.50,0,331.83,421.40,211.2,202.0,0.963,491072.3,491072.3,16,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125808,780908.00
07/21/2016 14:30,2,7.086,ACTIVE,213.74,371.51,59.975,1469125803,"274151322000085","219011344069620",24.85,52.50,0,321.31,391.94,178.2,170.0,0.685,739912.6,739912.6,15,0,0,0,L,1151911521,1,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125809,780909.00
07/21/2016 14:30,2,7.793,ACTIVE,218.48,370.00,59.986,1469125803,"201051344000633","219011344069620",26.74,46.40,0,323.72,421.70,211.1,201.8,0.986,482330.1,482330.1,16,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125810,780910.00
07/21/2016 14:30,2,7.822,ACTIVE,219.84,371.81,59.991,1469125803,"201051344000469","219011344069620",27.14,40.00,0,330.63,422.30,215.0,205.6,0.981,484356.4,484356.4,16,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125811,780911.00
07/21/2016 14:30,2,7.637,ACTIVE,217.13,368.50,59.981,1469125803,"201051344000646","219011344069620",27.02,46.40,0,326.42,419.30,208.8,199.6,0.999,486105.1,486105.1,16,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125811,780912.00
07/21/2016 14:30,2,7.299,ACTIVE,213.96,351.97,59.981,1469125803,"274151322000052","219011344069620",26.16,58.50,0,319.81,394.95,193.3,184.6,0.760,757323.8,757323.8,15,0,0,0,L,1151911521,1,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125812,780913.00
07/21/2016 14:30,2,7.869,ACTIVE,218.71,368.20,59.965,1469125803,"201051344000585","219011344069620",26.90,44.50,0,324.92,418.09,214.3,204.9,1.003,494478.3,494478.3,15,0,0,0,L,1122011218,1,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125813,780914.00
07/21/2016 14:30,2,7.613,ACTIVE,216.90,362.79,59.981,1469125803,"201051344001230","219011344069620",27.12,46.40,0,324.02,416.59,208.9,199.7,0.977,489522.1,489522.1,16,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125814,780915.00
07/21/2016 14:30,2,7.639,ACTIVE,218.48,366.10,60.007,1469125803,"201051344000582","219011344069620",26.84,44.80,0,324.32,418.09,207.6,198.4,0.959,482526.4,482526.4,16,0,0,0,L,1122011218,1,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125815,780916.00
07/21/2016 14:30,2,4.891,ACTIVE,213.74,404.57,59.996,1469125803,"274151322000094","219011344069620",36.86,54.80,0,376.31,447.25,182.5,174.3,0.712,617616.5,617616.5,15,0,0,0,L,1151911521,1,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125816,780917.00
07/21/2016 14:30,2,7.746,ACTIVE,219.84,367.90,59.975,1469125803,"201051344000579","219011344069620",26.94,46.60,0,332.43,419.30,211.2,201.9,0.990,498404.3,498404.3,16,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125817,780918.00
07/21/2016 14:30,2,7.617,ACTIVE,217.13,363.69,59.991,1469125803,"201051344000890","219011344069620",26.94,48.50,0,325.22,414.49,207.8,198.6,0.950,493006.9,493006.9,15,0,0,0,L,1122011218,1,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125818,780919.00
07/21/2016 14:30,2,7.701,ACTIVE,218.03,365.80,59.996,1469125803,"201051344000438","219011344069620",26.48,47.00,0,325.82,419.30,206.4,197.3,0.968,494695.9,494695.9,15,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125819,780920.00
07/21/2016 14:30,2,7.545,ACTIVE,217.35,364.89,59.986,1469125803,"201051344000417","219011344069620",26.78,49.00,0,326.72,414.49,204.4,195.4,0.963,486512.7,486512.7,15,0,0,0,L,1122011218,1,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125820,780921.00
07/21/2016 14:30,2,7.191,ACTIVE,213.29,377.22,59.975,1469125803,"274151322000083","219011344069620",26.42,59.50,0,320.41,395.25,192.6,184.0,0.778,750503.3,750503.3,15,0,0,0,L,1151911521,1,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125820,780922.00
07/21/2016 14:30,2,7.621,ACTIVE,214.41,373.91,59.986,1469125803,"274151322000076","219011344069620",26.98,57.70,0,319.51,398.56,208.0,198.8,0.813,800079.7,800079.7,15,0,0,0,L,1151911521,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125821,780923.00
07/21/2016 14:30,2,7.734,ACTIVE,218.26,367.30,60.002,1469125803,"201051344000868","219011344069620",27.33,41.50,0,326.12,420.50,214.1,204.7,0.968,483285.4,483285.4,16,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125823,780924.00
07/21/2016 14:30,2,7.648,ACTIVE,213.29,378.12,59.954,1469125803,"274151322000095","219011344069620",26.80,57.70,0,318.91,398.56,207.6,198.5,0.782,791937.4,791937.4,15,0,0,0,L,1151911521,1,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125824,780925.00
07/21/2016 14:30,2,7.832,ACTIVE,220.06,373.01,59.991,1469125803,"201051344000988","219011344069620",26.76,42.30,0,330.03,427.11,212.3,203.0,0.999,479885.8,479885.8,16,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125824,780926.00
07/21/2016 14:30,2,7.801,ACTIVE,218.48,366.70,59.991,1469125803,"201051344001025","219011344069620",26.98,46.60,0,327.32,419.60,212.9,203.6,0.950,493720.2,493720.2,15,0,0,0,L,1122011218,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125825,780927.00
07/21/2016 14:30,2,7.723,ACTIVE,219.84,370.90,59.991,1469125803,"201051344000458","219011344069620",27.23,43.40,0,331.23,426.81,212.8,203.5,1.016,490782.6,490782.6,17,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125826,780928.00
07/21/2016 14:30,2,7.777,ACTIVE,220.29,373.61,59.991,1469125803,"201051344000853","219011344069620",27.31,42.00,0,332.13,421.70,215.1,205.7,1.003,489851.6,489851.6,17,0,0,0,L,1122011218,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125827,780929.00
07/21/2016 14:30,2,7.670,ACTIVE,216.90,365.80,59.996,1469125803,"201051344000685","219011344069620",26.92,45.00,0,326.12,418.39,209.1,199.9,1.008,494006.1,494006.1,16,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125828,780930.00
07/21/2016 14:30,2,7.643,ACTIVE,218.26,366.40,59.996,1469125803,"201051344000917","219011344069620",27.15,44.50,0,326.12,418.09,210.4,201.2,0.999,490879.8,490879.8,16,0,0,0,L,1122011218,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125829,780931.00
07/21/2016 14:30,2,7.812,ACTIVE,217.13,363.99,59.986,1469125803,"201051344001145","219011344069620",26.48,44.30,0,326.42,419.60,209.4,200.2,0.977,496087.0,496087.0,15,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125830,780932.00
07/21/2016 14:30,2,7.682,ACTIVE,218.93,367.90,59.986,1469125803,"201051344000651","219011344069620",26.98,44.50,0,325.52,419.60,209.9,200.7,0.950,488814.7,488814.7,15,0,0,0,L,1122011218,1,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125831,780933.00
07/21/2016 14:30,2,7.191,ACTIVE,213.51,353.77,59.991,1469125803,"274151322000088","219011344069620",24.59,52.50,0,318.61,391.94,178.9,170.7,0.685,723895.1,723895.1,15,0,0,0,L,1151911521,1,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125832,780934.00
07/21/2016 14:30,2,4.906,ACTIVE,214.19,410.58,59.981,1469125803,"274151322000068","219011344069620",36.80,55.00,0,375.11,443.64,181.6,173.4,0.698,617704.0,617704.0,15,0,0,0,L,1151911521,1,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125833,780935.00
07/21/2016 14:30,2,7.721,ACTIVE,218.48,366.40,59.991,1469125803,"201051344001135","219011344069620",26.76,44.50,0,327.02,417.19,209.2,200.0,0.959,484861.8,484861.8,15,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125833,780936.00
07/21/2016 14:30,2,7.908,ACTIVE,217.58,367.60,60.002,1469125803,"201051344000594","219011344069620",26.38,49.80,0,325.22,421.70,211.2,201.9,0.977,495009.6,495009.6,16,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125834,780937.00
07/21/2016 14:30,2,7.125,ACTIVE,213.51,372.71,59.986,1469125803,"274151322000054","219011344069620",25.27,54.00,0,321.31,393.45,182.3,174.0,0.698,739080.5,739080.5,15,0,0,0,L,1151911521,1,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125835,780938.00
07/21/2016 14:30,2,7.846,ACTIVE,218.48,367.00,59.996,1469125803,"201051344000867","219011344069620",26.80,44.50,0,324.32,418.39,212.8,203.5,0.972,482364.4,482364.4,16,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125836,780939.00
07/21/2016 14:30,2,7.637,ACTIVE,218.71,368.50,60.007,1469125803,"201051344001093","219011344069620",27.08,45.00,0,324.02,418.70,209.3,200.1,0.955,490316.1,490316.1,16,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125837,780940.00
07/21/2016 14:30,2,7.695,ACTIVE,219.16,367.60,59.981,1469125803,"201051344000648","219011344069620",26.82,42.30,0,331.83,421.70,209.0,199.8,0.968,488886.7,488886.7,16,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125838,780941.00
07/21/2016 14:30,2,7.688,ACTIVE,219.61,368.20,59.965,1469125803,"201051344000569","219011344069620",27.53,41.50,0,325.22,421.10,214.4,205.0,1.012,499190.0,499190.0,16,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125839,780942.00
07/21/2016 14:30,2,7.707,ACTIVE,219.84,370.90,59.991,1469125803,"201051344000983","219011344069620",27.45,42.00,0,325.22,427.71,214.2,204.8,0.990,491063.5,491063.5,16,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125840,780943.00
07/21/2016 14:30,2,7.688,ACTIVE,219.84,369.10,59.991,1469125803,"201051344001158","219011344069620",26.90,43.60,0,330.63,421.40,209.3,200.1,0.968,484180.5,484180.5,17,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125841,780944.00
07/21/2016 14:30,2,7.766,ACTIVE,219.61,371.21,59.991,1469125803,"201051344000576","219011344069620",27.06,41.30,0,332.43,420.50,212.7,203.4,0.990,491491.8,491491.8,16,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125842,780945.00
07/21/2016 14:30,2,7.145,ACTIVE,213.51,359.48,59.965,1469125803,"274151322000087","219011344069620",24.71,63.30,0,319.51,390.14,178.7,170.5,0.667,712026.2,712026.2,15,0,0,0,L,1151911521,1,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469125843,780946.00
07/21/2016 14:30,2,0,NO_COMMUNICATIONS,0,0,0,1469125803,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126683,780947.00
07/21/2016 14:30,2,0,NO_COMMUNICATIONS,0,0,0,1469125803,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126683,780948.00
07/21/2016 14:30,2,0,NO_COMMUNICATIONS,0,0,0,1469125803,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126683,780949.00
07/21/2016 14:45,2,7.641,ACTIVE,218.93,367.30,59.986,1469126703,"201051344000645","219011344069620",26.58,42.80,0,334.84,416.89,205.7,196.6,0.937,491122.1,491122.1,17,0,0,0,L,1122011218,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126708,780950.00
07/21/2016 14:45,2,6.969,ACTIVE,213.06,359.18,60.028,1469126703,"274151322000085","219011344069620",24.85,53.50,0,324.92,388.64,175.4,167.4,0.676,739954.7,739954.7,16,0,0,0,L,1151911521,1,123.14,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126709,780951.00
07/21/2016 14:45,2,7.570,ACTIVE,218.03,367.60,59.996,1469126703,"201051344000633","219011344069620",26.88,47.00,0,326.12,416.59,205.9,196.8,0.972,482379.9,482379.9,17,0,0,0,L,1122011218,1,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126710,780952.00
07/21/2016 14:45,2,7.441,ACTIVE,219.61,367.30,59.996,1469126703,"201051344000469","219011344069620",27.79,39.80,0,329.13,419.00,209.3,200.1,0.990,484407.2,484407.2,17,0,0,0,L,1122011218,1,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126711,780953.00
07/21/2016 14:45,2,7.467,ACTIVE,217.13,363.69,60.007,1469126703,"201051344000646","219011344069620",27.12,46.60,0,329.43,422.60,204.9,195.9,0.959,486154.5,486154.5,17,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126712,780954.00
07/21/2016 14:45,2,7.090,ACTIVE,213.06,346.86,59.991,1469126703,"274151322000052","219011344069620",26.40,60.00,0,326.72,394.05,189.6,181.1,0.725,757369.4,757369.4,16,0,0,0,L,1151911521,1,122.23,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126713,780955.00
07/21/2016 14:45,2,7.607,ACTIVE,218.48,366.10,59.986,1469126703,"201051344000585","219011344069620",27.33,45.00,0,317.10,427.41,210.4,201.2,0.994,494529.0,494529.0,16,0,0,0,L,1122011218,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126713,780956.00
07/21/2016 14:45,2,7.527,ACTIVE,216.67,363.69,59.996,1469126703,"201051344001230","219011344069620",26.80,46.60,0,330.33,422.90,204.2,195.2,0.950,489571.4,489571.4,17,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126714,780957.00
07/21/2016 14:45,2,7.426,ACTIVE,218.48,363.09,60.002,1469126703,"201051344000582","219011344069620",27.00,45.30,0,332.43,427.71,203.0,194.0,0.941,482575.3,482575.3,17,0,0,0,L,1122011218,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126715,780958.00
07/21/2016 14:45,2,4.740,ACTIVE,213.29,408.48,59.991,1469126703,"274151322000094","219011344069620",37.01,55.00,0,375.71,443.04,178.7,170.6,0.694,617659.4,617659.4,16,0,0,0,L,1151911521,1,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126716,780959.00
07/21/2016 14:45,2,7.564,ACTIVE,219.39,366.70,60.012,1469126703,"201051344000579","219011344069620",26.94,47.80,0,335.74,417.49,206.4,197.3,0.968,498454.2,498454.2,17,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126717,780960.00
07/21/2016 14:45,2,7.471,ACTIVE,217.13,364.89,60.012,1469126703,"201051344000890","219011344069620",26.90,49.30,0,330.93,419.90,203.3,194.3,0.937,493056.0,493056.0,16,0,0,0,L,1122011218,1,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126718,780961.00
07/21/2016 14:45,2,7.463,ACTIVE,218.03,363.09,60.007,1469126703,"201051344000438","219011344069620",26.78,47.50,0,330.63,425.91,202.3,193.4,0.946,494744.6,494744.6,16,0,0,0,L,1122011218,1,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126719,780962.00
07/21/2016 14:45,2,7.436,ACTIVE,217.13,364.29,60.002,1469126703,"201051344000417","219011344069620",26.66,49.30,0,332.13,423.50,200.6,191.7,0.959,486561.0,486561.0,16,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126720,780963.00
07/21/2016 14:45,2,7.141,ACTIVE,212.61,355.88,59.986,1469126703,"274151322000083","219011344069620",26.12,61.00,0,325.82,393.45,188.8,180.3,0.765,750548.7,750548.7,16,0,0,0,L,1151911521,1,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126721,780964.00
07/21/2016 14:45,2,7.439,ACTIVE,213.96,360.08,59.996,1469126703,"274151322000076","219011344069620",27.08,59.30,0,323.72,397.35,203.9,194.9,0.795,800128.9,800128.9,16,0,0,0,L,1151911521,1,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126722,780965.00
07/21/2016 14:45,2,7.697,ACTIVE,217.80,364.89,60.012,1469126703,"201051344000868","219011344069620",26.80,41.30,0,329.13,416.89,208.8,199.6,0.941,483335.9,483335.9,17,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126723,780966.00
07/21/2016 14:45,2,7.475,ACTIVE,213.06,363.09,60.007,1469126703,"274151322000095","219011344069620",26.86,60.00,0,324.92,395.85,203.3,194.3,0.751,791986.4,791986.4,16,0,0,0,L,1151911521,1,122.91,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126724,780967.00
07/21/2016 14:45,2,7.568,ACTIVE,219.39,367.30,59.996,1469126703,"201051344000988","219011344069620",27.02,42.30,0,329.13,417.79,207.0,197.9,0.972,479935.9,479935.9,17,0,0,0,L,1122011218,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126725,780968.00
