ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 14:45,2,7.658,ACTIVE,218.03,364.89,60.028,1469126703,"201051344001025","219011344069620",26.98,47.50,0,331.83,428.61,209.2,200.0,0.906,493770.6,493770.6,16,0,0,0,L,1122011218,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126725,780969.00
07/21/2016 14:45,2,7.502,ACTIVE,219.39,367.90,60.034,1469126703,"201051344000458","219011344069620",27.33,43.60,0,330.33,418.09,207.6,198.4,0.972,490832.8,490832.8,18,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126726,780970.00
07/21/2016 14:45,2,0.053,ALERT,210.35,427.11,60.002,1469126703,"201051344000853","219011344069620",34.53,42.00,0,330.93,477.61,1.9,0.0,0.000,489902.3,489902.3,18,0,0,0,L,1122011218,1,119.97,121.33,0800,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126728,780971.00
07/21/2016 14:45,2,1.016,ALERT,212.83,371.21,59.996,1469126703,"201051344000685","219011344069620",33.58,45.80,0,297.57,425.91,34.8,31.6,0.455,494055.3,494055.3,17,0,0,0,L,1122011218,1,122.23,121.10,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126730,780972.00
07/21/2016 14:45,2,6.562,ALERT,217.58,361.89,59.996,1469126703,"201051344000917","219011344069620",29.20,44.80,0,296.36,426.51,194.5,185.8,0.937,490929.4,490929.4,17,0,0,0,L,1122011218,1,124.04,123.59,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126732,780973.00
07/21/2016 14:45,2,7.500,ALERT,216.67,363.69,60.002,1469126703,"201051344001145","219011344069620",26.98,44.50,0,298.17,421.10,204.8,195.8,0.932,496136.4,496136.4,16,0,0,0,L,1122011218,1,123.81,122.91,0080,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126734,780974.00
07/21/2016 14:45,2,7.482,ALERT,218.26,363.09,59.996,1469126703,"201051344000651","219011344069620",27.08,45.50,0,296.96,426.21,205.2,196.1,0.937,488864.3,488864.3,16,0,0,0,L,1122011218,1,125.17,123.36,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126735,780975.00
07/21/2016 14:45,2,6.939,ALERT,213.29,352.27,59.991,1469126703,"274151322000088","219011344069620",25.07,52.80,0,278.93,408.78,175.9,167.9,0.672,723937.4,723937.4,16,0,0,0,L,1151911521,1,123.14,122.68,0002,44,0,0,0,0,0,0,1,956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126737,780976.00
07/21/2016 14:45,2,4.762,ACTIVE,214.19,414.79,59.986,1469126703,"274151322000068","219011344069620",37.03,55.50,0,366.40,450.86,177.8,169.7,0.689,617747.0,617747.0,16,0,0,0,L,1151911521,1,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126738,780977.00
07/21/2016 14:45,2,7.506,ALERT,217.80,362.79,60.002,1469126703,"201051344001135","219011344069620",26.94,44.80,0,297.26,426.81,204.7,195.7,0.932,484911.4,484911.4,16,0,0,0,L,1122011218,1,124.49,123.36,0800,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126740,780978.00
07/21/2016 14:45,2,7.457,ALERT,217.35,365.49,59.991,1469126703,"201051344000594","219011344069620",27.25,50.20,0,294.26,482.72,205.7,196.6,0.977,495059.6,495059.6,17,0,0,0,L,1122011218,1,123.36,123.81,0800,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126742,780979.00
07/21/2016 14:45,2,6.926,ALERT,213.29,367.90,59.991,1469126703,"274151322000054","219011344069620",25.49,54.00,0,273.22,409.38,178.7,170.5,0.685,739123.7,739123.7,16,0,0,0,L,1151911521,1,122.68,122.46,0002,45,0,0,0,0,0,0,1,949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126744,780980.00
07/21/2016 14:45,2,7.545,ALERT,218.26,364.89,59.986,1469126703,"201051344000867","219011344069620",27.12,45.00,0,294.86,481.82,207.3,198.1,0.946,482414.9,482414.9,17,0,0,0,L,1122011218,1,124.04,124.04,0800,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126745,780981.00
07/21/2016 14:45,2,7.428,ALERT,217.80,365.19,60.002,1469126703,"201051344001093","219011344069620",27.19,44.50,0,297.57,420.20,204.5,195.5,0.937,490365.8,490365.8,17,0,0,0,L,1122011218,1,124.49,123.36,0800,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126747,780982.00
07/21/2016 14:45,2,7.406,ALERT,218.93,367.00,60.034,1469126703,"201051344000648","219011344069620",27.12,42.50,0,297.26,486.32,203.4,194.4,0.950,488936.3,488936.3,17,0,0,0,L,1122011218,1,123.59,125.17,0800,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126749,780983.00
07/21/2016 14:45,2,7.586,ALERT,219.39,367.90,59.996,1469126703,"201051344000569","219011344069620",27.15,42.50,0,294.86,473.40,208.5,199.4,0.959,499241.0,499241.0,17,0,0,0,L,1122011218,1,123.81,125.17,0800,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126751,780984.00
07/21/2016 14:45,2,7.449,ALERT,219.61,367.90,60.007,1469126703,"201051344000983","219011344069620",27.61,42.50,0,295.16,479.71,208.3,199.1,0.972,491114.6,491114.6,17,0,0,0,L,1122011218,1,124.27,124.94,0800,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126752,780985.00
07/21/2016 14:45,2,7.635,ALERT,219.61,367.30,60.002,1469126703,"201051344001158","219011344069620",26.38,43.80,0,300.57,518.79,203.8,194.8,0.946,484230.3,484230.3,18,0,0,0,L,1122011218,1,124.27,124.94,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126754,780986.00
07/21/2016 14:45,2,7.467,ALERT,219.39,367.60,60.002,1469126703,"201051344000576","219011344069620",27.37,41.80,0,294.86,483.62,207.1,198.0,0.963,491542.5,491542.5,17,0,0,0,L,1122011218,1,124.27,124.72,0800,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126756,780987.00
07/21/2016 14:45,2,6.992,ALERT,213.29,366.40,59.996,1469126703,"274151322000087","219011344069620",24.87,66.00,0,276.53,405.77,176.0,167.9,0.667,712068.9,712068.9,16,0,0,0,L,1151911521,1,122.91,122.68,0002,55,0,0,0,0,0,0,1,963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469126758,780988.00
07/21/2016 14:45,2,0,NO_COMMUNICATIONS,0,0,0,1469126703,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469127836,780989.00
07/21/2016 14:45,2,0,NO_COMMUNICATIONS,0,0,0,1469126703,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469127836,780990.00
07/21/2016 14:45,2,0,NO_COMMUNICATIONS,0,0,0,1469126703,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469127836,780991.00
07/21/2016 15:15,2,7.365,ALERT,218.93,366.70,60.012,1469128504,"201051344000645","219011344069620",27.08,43.00,0,294.26,474.00,201.9,192.9,0.919,491163.6,491163.6,18,0,0,0,L,1122011218,1,124.49,124.72,0800,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128510,780992.00
07/21/2016 15:15,2,6.824,ALERT,213.29,365.49,59.949,1469128504,"274151322000085","219011344069620",25.01,52.50,0,274.72,409.08,172.8,164.9,0.663,739990.1,739990.1,17,0,0,0,L,1151911521,1,122.91,122.91,0002,47,0,0,0,0,0,0,1,950,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128512,780993.00
07/21/2016 15:15,2,7.400,ALERT,218.03,366.40,59.975,1469128504,"201051344000633","219011344069620",27.00,46.00,0,292.76,479.11,202.4,193.4,0.950,482421.6,482421.6,18,0,0,0,L,1122011218,1,124.04,124.27,0800,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128513,780994.00
07/21/2016 15:15,2,7.371,ALERT,219.39,367.30,59.981,1469128504,"201051344000469","219011344069620",27.57,39.30,0,293.66,474.30,205.8,196.8,0.972,484449.6,484449.6,18,0,0,0,L,1122011218,1,124.04,124.94,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128515,780995.00
07/21/2016 15:15,2,7.363,ALERT,216.45,363.39,59.965,1469128504,"201051344000646","219011344069620",26.98,45.30,0,296.66,416.89,201.2,192.3,0.946,486196.0,486196.0,18,0,0,0,L,1122011218,1,124.04,122.91,0800,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128517,780996.00
07/21/2016 15:15,2,6.936,ALERT,213.29,369.70,59.970,1469128504,"274151322000052","219011344069620",26.48,59.50,0,275.32,413.59,185.8,177.4,0.734,757407.7,757407.7,17,0,0,0,L,1151911521,1,122.23,122.91,0002,49,0,0,0,0,0,0,1,962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128519,780997.00
07/21/2016 15:15,2,7.449,ALERT,217.80,363.99,59.975,1469128504,"201051344000585","219011344069620",27.39,44.30,0,296.96,416.59,206.6,197.5,0.950,494571.8,494571.8,17,0,0,0,L,1122011218,1,124.04,123.81,0800,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128521,780998.00
07/21/2016 15:15,2,7.297,ALERT,215.77,361.29,60.012,1469128504,"201051344001230","219011344069620",27.15,45.50,0,297.87,412.98,200.8,191.9,0.937,489612.9,489612.9,18,0,0,0,L,1122011218,1,123.81,122.46,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128522,780999.00
07/21/2016 15:15,2,7.293,ALERT,217.58,363.39,59.981,1469128504,"201051344000582","219011344069620",26.94,44.30,0,298.17,422.30,198.9,190.0,0.924,482616.5,482616.5,18,0,0,0,L,1122011218,1,124.27,123.59,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128524,781000.00
07/21/2016 15:15,2,4.535,ACTIVE,213.06,419.30,59.965,1469128504,"274151322000094","219011344069620",37.85,55.00,0,370.60,450.26,172.6,164.6,0.681,617695.6,617695.6,17,0,0,0,L,1151911521,1,122.01,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128525,781001.00
07/21/2016 15:15,2,7.309,ALERT,219.39,366.70,59.975,1469128504,"201051344000579","219011344069620",27.33,46.80,0,301.47,528.70,202.4,193.5,0.946,498496.2,498496.2,18,0,0,0,L,1122011218,1,124.27,124.49,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128527,781002.00
07/21/2016 15:15,2,7.307,ALERT,216.22,360.99,59.970,1469128504,"201051344000890","219011344069620",26.86,47.80,0,297.87,414.19,198.8,190.0,0.915,493080.3,493080.3,17,0,0,0,L,1122011218,1,124.27,122.23,0004,45,0,0,1,11231,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128529,781003.00
07/21/2016 15:15,2,7.246,ALERT,217.35,363.09,59.928,1469128504,"201051344000438","219011344069620",27.06,46.80,0,297.57,419.30,198.5,189.7,0.941,494785.9,494785.9,17,0,0,0,L,1122011218,1,124.49,123.14,0800,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128530,781004.00
07/21/2016 15:15,2,7.225,ALERT,216.67,361.89,59.954,1469128504,"201051344000417","219011344069620",26.86,49.00,0,296.66,412.68,196.4,187.6,0.932,486601.9,486601.9,17,0,0,0,L,1122011218,1,123.81,122.91,0800,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128532,781005.00
07/21/2016 15:15,2,6.936,ALERT,212.83,368.80,59.975,1469128504,"274151322000083","219011344069620",26.34,59.80,0,276.53,414.19,185.1,176.7,0.751,750587.3,750587.3,17,0,0,0,L,1151911521,1,122.01,122.68,0002,47,0,0,0,0,0,0,1,966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128534,781006.00
07/21/2016 15:15,2,7.316,ALERT,213.96,354.67,59.959,1469128504,"274151322000076","219011344069620",26.92,58.30,0,270.51,418.70,199.4,190.5,0.782,800170.5,800170.5,17,0,0,0,L,1151911521,1,122.68,123.36,0002,47,0,0,0,0,0,0,1,951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128536,781007.00
07/21/2016 15:15,2,7.373,ALERT,218.03,367.90,59.965,1469128504,"201051344000868","219011344069620",27.37,41.30,0,295.16,476.71,204.5,195.4,0.950,483378.8,483378.8,18,0,0,0,L,1122011218,1,123.59,124.49,0800,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128538,781008.00
07/21/2016 15:15,2,7.352,ALERT,212.83,351.07,59.965,1469128504,"274151322000095","219011344069620",26.72,58.30,0,272.92,413.59,198.8,190.0,0.756,792028.0,792028.0,17,0,0,0,L,1151911521,1,122.46,122.68,0002,48,0,0,0,0,0,0,1,945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128539,781009.00
07/21/2016 15:15,2,7.443,ALERT,219.61,368.80,59.986,1469128504,"201051344000988","219011344069620",26.92,42.50,0,306.58,487.23,203.1,194.1,0.946,479978.5,479978.5,18,0,0,0,L,1122011218,1,124.27,124.94,0800,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128541,781010.00
07/21/2016 15:15,2,7.465,ALERT,217.35,363.09,59.965,1469128504,"201051344001025","219011344069620",27.12,46.40,0,296.96,419.30,204.9,195.9,0.928,493813.6,493813.6,17,0,0,0,L,1122011218,1,124.04,123.36,0800,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128543,781011.00
07/21/2016 15:15,2,7.424,ALERT,219.39,367.60,59.975,1469128504,"201051344000458","219011344069620",27.06,43.40,0,294.56,477.91,203.5,194.5,0.959,490875.6,490875.6,19,0,0,0,L,1122011218,1,124.49,124.94,0800,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128545,781012.00
07/21/2016 15:15,2,7.438,ACTIVE,219.84,367.90,59.970,1469128504,"201051344000853","219011344069620",27.25,41.50,0,292.76,430.42,205.1,196.1,0.955,489945.6,489945.6,20,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128546,781013.00
07/21/2016 15:15,2,7.334,ACTIVE,216.00,361.29,59.975,1469128504,"201051344000685","219011344069620",27.02,46.00,0,325.22,418.70,200.5,191.6,0.977,494097.5,494097.5,19,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128546,781014.00
07/21/2016 15:15,2,7.271,ACTIVE,217.35,362.19,59.981,1469128504,"201051344000917","219011344069620",27.31,45.50,0,324.92,416.59,201.1,192.1,0.955,490971.8,490971.8,19,0,0,0,L,1122011218,1,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128547,781015.00
07/21/2016 15:15,2,7.418,ACTIVE,216.45,361.89,59.928,1469128504,"201051344001145","219011344069620",26.72,45.30,0,322.81,417.19,200.6,191.7,0.919,496178.7,496178.7,18,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128548,781016.00
07/21/2016 15:15,2,7.373,ACTIVE,217.80,363.69,59.970,1469128504,"201051344000651","219011344069620",26.98,45.00,0,324.92,419.00,201.5,192.6,0.932,488906.6,488906.6,18,0,0,0,L,1122011218,1,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128549,781017.00
07/21/2016 15:15,2,6.773,ACTIVE,212.61,354.37,59.965,1469128504,"274151322000088","219011344069620",25.39,52.00,0,323.41,387.74,174.0,166.0,0.667,723973.7,723973.7,18,0,0,0,L,1151911521,1,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128550,781018.00
07/21/2016 15:15,2,4.588,ACTIVE,208.99,418.70,59.922,1469128504,"274151322000068","219011344069620",37.41,55.00,0,380.22,444.85,173.1,165.1,0.698,617783.4,617783.4,17,0,0,0,L,1151911521,1,120.42,120.65,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128551,781019.00
07/21/2016 15:15,2,7.281,ACTIVE,215.54,359.78,59.933,1469128504,"201051344001135","219011344069620",27.21,44.80,0,326.72,413.59,200.7,191.7,0.928,484953.5,484953.5,18,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128552,781020.00
07/21/2016 15:15,2,7.395,ACTIVE,215.77,362.79,59.938,1469128504,"201051344000594","219011344069620",27.02,49.80,0,323.41,432.52,202.3,193.3,0.955,495102.0,495102.0,19,0,0,0,L,1122011218,1,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128553,781021.00
07/21/2016 15:15,2,6.826,ACTIVE,211.25,363.69,59.970,1469128504,"274151322000054","219011344069620",25.49,53.80,0,325.22,394.35,175.9,167.9,0.689,739160.4,739160.4,18,0,0,0,L,1151911521,1,121.33,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128554,781022.00
07/21/2016 15:15,2,7.406,ACTIVE,216.90,365.80,59.954,1469128504,"201051344000867","219011344069620",27.10,45.00,0,323.11,432.22,203.2,194.2,0.928,482457.4,482457.4,19,0,0,0,L,1122011218,1,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128555,781023.00
07/21/2016 15:15,2,7.156,ACTIVE,216.00,363.39,59.949,1469128504,"201051344001093","219011344069620",27.55,45.00,0,323.72,415.69,199.7,190.8,0.924,490407.5,490407.5,19,0,0,0,L,1122011218,1,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128556,781024.00
07/21/2016 15:15,2,7.281,ACTIVE,217.58,365.80,59.954,1469128504,"201051344000648","219011344069620",27.04,43.20,0,322.81,432.22,199.2,190.4,0.950,488977.9,488977.9,19,0,0,0,L,1122011218,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128557,781025.00
07/21/2016 15:15,2,7.332,ACTIVE,218.03,364.29,59.954,1469128504,"201051344000569","219011344069620",27.51,42.80,0,322.81,426.51,204.3,195.3,0.968,499283.7,499283.7,19,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128558,781026.00
07/21/2016 15:15,2,7.402,ACTIVE,218.26,366.10,59.970,1469128504,"201051344000983","219011344069620",27.29,42.30,0,322.51,432.82,204.5,195.5,0.959,491157.2,491157.2,19,0,0,0,L,1122011218,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128558,781027.00
07/21/2016 15:15,2,7.434,ACTIVE,218.26,361.89,59.970,1469128504,"201051344001158","219011344069620",26.56,43.40,0,322.51,429.52,199.9,191.0,0.928,484272.0,484272.0,20,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128559,781028.00
07/21/2016 15:15,2,7.322,ACTIVE,218.03,366.70,59.996,1469128504,"201051344000576","219011344069620",27.29,41.30,0,321.91,431.62,202.3,193.3,0.924,491584.6,491584.6,19,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128560,781029.00
07/21/2016 15:15,2,6.809,ACTIVE,212.16,360.69,59.965,1469128504,"274151322000087","219011344069620",25.09,66.70,0,320.71,391.64,173.1,165.2,0.636,712104.7,712104.7,18,0,0,0,L,1151911521,1,121.78,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469128561,781030.00
07/21/2016 15:15,2,0,NO_COMMUNICATIONS,0,0,0,1469128504,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129384,781031.00
07/21/2016 15:15,2,0,NO_COMMUNICATIONS,0,0,0,1469128504,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129384,781032.00
07/21/2016 15:15,2,0,NO_COMMUNICATIONS,0,0,0,1469128504,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129384,781033.00
07/21/2016 15:30,2,7.180,ACTIVE,220.74,367.00,59.933,1469129403,"201051344000645","219011344069620",26.88,43.20,0,336.04,412.08,195.4,186.7,0.884,491210.6,491210.6,20,0,0,0,L,1122011218,1,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129408,781034.00
07/21/2016 15:30,2,6.547,ACTIVE,214.87,361.29,59.975,1469129403,"274151322000085","219011344069620",25.11,52.80,0,326.12,386.23,166.3,158.6,0.641,740030.1,740030.1,19,0,0,0,L,1151911521,1,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129409,781035.00
07/21/2016 15:30,2,7.184,ACTIVE,219.61,367.60,59.954,1469129403,"201051344000633","219011344069620",26.90,46.80,0,334.84,409.38,195.7,186.9,0.919,482468.6,482468.6,20,0,0,0,L,1122011218,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129410,781036.00
07/21/2016 15:30,2,7.090,ACTIVE,220.97,368.80,59.965,1469129403,"201051344000469","219011344069620",27.71,39.30,0,335.74,414.19,199.0,190.1,0.937,484497.4,484497.4,20,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129411,781037.00
07/21/2016 15:30,2,7.008,ACTIVE,217.13,361.89,59.933,1469129403,"201051344000646","219011344069620",27.35,46.00,0,330.33,408.18,194.2,185.5,0.919,486242.7,486242.7,20,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129412,781038.00
07/21/2016 15:30,2,6.645,ACTIVE,214.64,347.76,59.970,1469129403,"274151322000052","219011344069620",26.66,59.50,0,324.92,387.44,179.2,171.1,0.716,757450.7,757450.7,19,0,0,0,L,1151911521,1,122.23,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129413,781039.00
07/21/2016 15:30,2,7.260,ACTIVE,218.48,362.49,59.970,1469129403,"201051344000585","219011344069620",27.19,44.50,0,331.23,410.28,199.9,191.1,0.932,494619.6,494619.6,19,0,0,0,L,1122011218,1,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129414,781040.00
07/21/2016 15:30,2,7.012,ACTIVE,216.67,360.99,59.970,1469129403,"201051344001230","219011344069620",27.25,46.20,0,328.52,404.57,193.6,185.0,0.910,489659.2,489659.2,20,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129414,781041.00
07/21/2016 15:30,2,6.955,ACTIVE,218.26,361.59,59.965,1469129403,"201051344000582","219011344069620",27.27,45.50,0,330.93,409.68,191.9,183.3,0.893,482662.5,482662.5,20,0,0,0,L,1122011218,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129415,781042.00
07/21/2016 15:30,2,4.502,ACTIVE,214.64,416.29,59.970,1469129403,"274151322000094","219011344069620",36.98,54.80,0,377.52,443.04,167.1,159.3,0.641,617735.6,617735.6,18,0,0,0,L,1151911521,1,122.68,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129416,781043.00
07/21/2016 15:30,2,7.180,ACTIVE,220.97,367.00,59.938,1469129403,"201051344000579","219011344069620",26.98,46.80,0,336.94,412.68,196.2,187.4,0.928,498543.0,498543.0,20,0,0,0,L,1122011218,1,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129417,781044.00
07/21/2016 15:30,2,7.100,ACTIVE,217.13,361.89,59.981,1469129403,"201051344000890","219011344069620",26.76,48.00,0,331.23,404.57,192.4,183.8,0.879,493126.2,493126.2,19,0,0,0,L,1122011218,1,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129418,781045.00
07/21/2016 15:30,2,6.975,ACTIVE,217.80,362.79,59.933,1469129403,"201051344000438","219011344069620",27.14,46.80,0,331.23,408.48,191.6,183.0,0.906,494831.6,494831.6,19,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129419,781046.00
07/21/2016 15:30,2,7.004,ACTIVE,216.90,360.99,59.970,1469129403,"201051344000417","219011344069620",26.74,49.00,0,331.23,405.47,189.6,181.1,0.902,486647.0,486647.0,19,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129420,781047.00
07/21/2016 15:30,2,6.672,ACTIVE,214.19,354.37,59.954,1469129403,"274151322000083","219011344069620",26.52,59.80,0,326.42,390.14,179.1,170.9,0.725,750629.8,750629.8,19,0,0,0,L,1151911521,1,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129421,781048.00
07/21/2016 15:30,2,7.043,ACTIVE,215.09,361.59,59.981,1469129403,"274151322000076","219011344069620",27.02,57.70,0,329.13,390.74,192.7,184.0,0.747,800216.3,800216.3,19,0,0,0,L,1151911521,1,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129422,781049.00
07/21/2016 15:30,2,7.227,ACTIVE,219.39,365.80,59.981,1469129403,"201051344000868","219011344069620",27.06,41.30,0,335.44,410.88,198.0,189.2,0.897,483425.8,483425.8,20,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129423,781050.00
07/21/2016 15:30,2,7.055,ACTIVE,214.64,345.96,59.965,1469129403,"274151322000095","219011344069620",26.94,58.30,0,326.42,394.05,192.4,183.8,0.707,792073.7,792073.7,19,0,0,0,L,1151911521,1,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129424,781051.00
07/21/2016 15:30,2,7.166,ACTIVE,220.97,369.40,59.975,1469129403,"201051344000988","219011344069620",27.10,42.00,0,335.14,415.39,196.7,187.9,0.884,480025.0,480025.0,20,0,0,0,L,1122011218,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129425,781052.00
07/21/2016 15:30,2,7.145,ACTIVE,218.03,360.69,59.981,1469129403,"201051344001025","219011344069620",27.39,46.60,0,331.53,409.08,198.2,189.3,0.888,493860.4,493860.4,19,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129426,781053.00
07/21/2016 15:30,2,7.154,ACTIVE,220.97,367.90,59.965,1469129403,"201051344000458","219011344069620",27.21,43.40,0,336.34,413.29,197.1,188.3,0.919,490922.2,490922.2,21,0,0,0,L,1122011218,1,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129426,781054.00
07/21/2016 15:30,2,7.195,ACTIVE,221.19,367.60,59.981,1469129403,"201051344000853","219011344069620",27.27,41.50,0,331.23,423.20,198.6,189.8,0.946,489992.5,489992.5,21,0,0,0,L,1122011218,1,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129427,781055.00
07/21/2016 15:30,2,7.150,ACTIVE,216.67,361.89,59.986,1469129403,"201051344000685","219011344069620",26.76,45.80,0,331.23,405.77,193.7,185.0,0.937,494143.3,494143.3,20,0,0,0,L,1122011218,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129428,781056.00
07/21/2016 15:30,2,7.020,ACTIVE,218.03,361.59,59.965,1469129403,"201051344000917","219011344069620",27.43,46.00,0,331.23,408.18,195.1,186.3,0.924,491017.8,491017.8,20,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129429,781057.00
07/21/2016 15:30,2,7.166,ACTIVE,216.90,360.69,59.986,1469129403,"201051344001145","219011344069620",26.80,45.00,0,330.33,406.97,194.6,185.9,0.888,496224.6,496224.6,19,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129430,781058.00
07/21/2016 15:30,2,7.102,ACTIVE,218.26,364.59,59.965,1469129403,"201051344000651","219011344069620",27.08,44.80,0,331.53,409.68,194.6,185.9,0.884,488952.6,488952.6,19,0,0,0,L,1122011218,1,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129431,781059.00
07/21/2016 15:30,2,6.504,ACTIVE,214.41,348.96,59.975,1469129403,"274151322000088","219011344069620",25.43,52.50,0,328.52,386.83,167.4,159.6,0.628,724013.2,724013.2,19,0,0,0,L,1151911521,1,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129432,781060.00
07/21/2016 15:30,2,4.502,ACTIVE,215.54,406.37,59.991,1469129403,"274151322000068","219011344069620",37.00,54.80,0,378.42,443.04,168.4,160.6,0.645,617823.0,617823.0,18,0,0,0,L,1151911521,1,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129433,781061.00
07/21/2016 15:30,2,7.072,ACTIVE,217.80,363.09,59.954,1469129403,"201051344001135","219011344069620",27.14,44.30,0,331.53,407.27,194.5,185.8,0.893,484999.3,484999.3,19,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129434,781062.00
07/21/2016 15:30,2,7.092,ACTIVE,218.71,363.99,60.007,1469129403,"201051344000594","219011344069620",27.29,50.40,0,332.43,410.28,195.9,187.2,0.897,495148.3,495148.3,20,0,0,0,L,1122011218,1,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129435,781063.00
07/21/2016 15:30,2,6.600,ACTIVE,214.41,364.89,59.975,1469129403,"274151322000054","219011344069620",25.50,53.50,0,330.33,386.53,170.3,162.5,0.636,739200.6,739200.6,19,0,0,0,L,1151911521,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129436,781064.00
07/21/2016 15:30,2,7.174,ACTIVE,219.61,365.49,59.970,1469129403,"201051344000867","219011344069620",27.10,45.00,0,336.04,409.38,196.8,188.1,0.893,482504.0,482504.0,20,0,0,0,L,1122011218,1,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129437,781065.00
07/21/2016 15:30,2,6.967,ACTIVE,218.03,362.49,59.996,1469129403,"201051344001093","219011344069620",27.37,45.30,0,332.13,408.78,193.1,184.4,0.879,490453.1,490453.1,20,0,0,0,L,1122011218,1,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129438,781066.00
07/21/2016 15:30,2,6.957,ACTIVE,220.29,366.10,59.975,1469129403,"201051344000648","219011344069620",27.43,43.40,0,336.04,412.38,193.2,184.5,0.884,489023.6,489023.6,20,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129439,781067.00
07/21/2016 15:30,2,7.135,ACTIVE,220.52,367.60,59.981,1469129403,"201051344000569","219011344069620",27.41,42.50,0,334.84,412.98,198.2,189.4,0.915,499330.6,499330.6,20,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129440,781068.00
07/21/2016 15:30,2,7.119,ACTIVE,220.74,367.00,59.922,1469129403,"201051344000983","219011344069620",27.51,42.80,0,335.74,412.98,198.3,189.5,0.919,491204.2,491204.2,20,0,0,0,L,1122011218,1,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129441,781069.00
07/21/2016 15:30,2,7.109,ACTIVE,220.74,366.70,59.970,1469129403,"201051344001158","219011344069620",26.98,43.20,0,336.34,412.08,194.3,185.6,0.902,484317.8,484317.8,21,0,0,0,L,1122011218,1,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129442,781070.00
07/21/2016 15:30,2,7.092,ACTIVE,220.52,367.60,59.986,1469129403,"201051344000576","219011344069620",27.33,41.50,0,334.84,413.29,196.3,187.6,0.910,491631.1,491631.1,20,0,0,0,L,1122011218,1,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129443,781071.00
07/21/2016 15:30,2,6.559,ACTIVE,214.64,371.21,59.970,1469129403,"274151322000087","219011344069620",25.17,66.70,0,330.93,382.93,167.1,159.3,0.610,712144.1,712144.1,19,0,0,0,L,1151911521,1,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469129443,781072.00
07/21/2016 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1469129403,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130283,781073.00
07/21/2016 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1469129403,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130283,781074.00
07/21/2016 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1469129403,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130283,781075.00
07/21/2016 15:45,2,6.863,ACTIVE,219.61,361.59,59.970,1469130303,"201051344000645","219011344069620",27.00,42.80,0,336.34,411.78,187.7,179.2,0.857,491256.4,491256.4,21,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130308,781076.00
07/21/2016 15:45,2,6.314,ACTIVE,213.06,352.27,59.975,1469130303,"274151322000085","219011344069620",25.25,51.50,0,329.43,384.13,161.3,153.8,0.623,740069.2,740069.2,20,0,0,0,L,1151911521,1,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130309,781077.00
07/21/2016 15:45,2,6.848,ACTIVE,218.71,364.59,59.981,1469130303,"201051344000633","219011344069620",27.17,45.80,0,334.84,409.98,188.5,180.0,0.879,482514.5,482514.5,21,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130310,781078.00
07/21/2016 15:45,2,6.834,ACTIVE,219.84,365.80,59.986,1469130303,"201051344000469","219011344069620",27.65,39.00,0,336.04,413.89,191.4,182.8,0.906,484544.0,484544.0,21,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130311,781079.00
07/21/2016 15:45,2,6.797,ACTIVE,216.67,360.38,59.975,1469130303,"201051344000646","219011344069620",27.23,45.00,0,330.33,404.27,187.4,178.9,0.884,486288.2,486288.2,21,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130312,781080.00
07/21/2016 15:45,2,6.389,ACTIVE,213.06,348.36,59.996,1469130303,"274151322000052","219011344069620",26.84,57.30,0,328.52,385.93,173.7,165.7,0.681,757492.7,757492.7,20,0,0,0,L,1151911521,1,121.55,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130313,781081.00
07/21/2016 15:45,2,6.949,ACTIVE,217.80,362.49,59.986,1469130303,"201051344000585","219011344069620",27.47,44.00,0,335.74,408.48,193.3,184.7,0.906,494666.6,494666.6,20,0,0,0,L,1122011218,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130314,781082.00
07/21/2016 15:45,2,6.707,ACTIVE,216.22,358.28,59.986,1469130303,"201051344001230","219011344069620",27.49,44.80,0,330.03,404.57,186.8,178.4,0.849,489704.5,489704.5,21,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130314,781083.00
07/21/2016 15:45,2,6.725,ACTIVE,217.80,360.99,59.981,1469130303,"201051344000582","219011344069620",27.23,44.00,0,332.43,407.87,185.5,177.1,0.862,482707.5,482707.5,21,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130315,781084.00
07/21/2016 15:45,2,4.057,ACTIVE,213.06,416.89,59.975,1469130303,"274151322000094","219011344069620",38.68,54.00,0,381.12,442.74,158.2,150.8,0.623,617774.7,617774.7,19,0,0,0,L,1151911521,1,122.01,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130316,781085.00
07/21/2016 15:45,2,6.906,ACTIVE,219.84,363.99,59.981,1469130303,"201051344000579","219011344069620",27.10,45.80,0,336.64,413.89,189.4,180.9,0.888,498589.0,498589.0,21,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130317,781086.00
07/21/2016 15:45,2,6.760,ACTIVE,216.45,360.08,59.975,1469130303,"201051344000890","219011344069620",27.15,48.00,0,330.93,402.46,185.9,177.5,0.857,493171.3,493171.3,20,0,0,0,L,1122011218,1,124.49,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130318,781087.00
07/21/2016 15:45,2,6.719,ACTIVE,217.35,360.69,59.970,1469130303,"201051344000438","219011344069620",27.25,46.40,0,332.73,406.97,185.3,176.9,0.879,494876.5,494876.5,20,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130319,781088.00
07/21/2016 15:45,2,6.715,ACTIVE,216.67,360.08,59.965,1469130303,"201051344000417","219011344069620",26.96,47.30,0,331.53,402.46,183.3,175.0,0.871,486691.5,486691.5,20,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130320,781089.00
07/21/2016 15:45,2,6.430,ACTIVE,212.38,346.26,60.007,1469130303,"274151322000083","219011344069620",26.66,59.50,0,326.72,385.93,173.4,165.5,0.694,750671.7,750671.7,20,0,0,0,L,1151911521,1,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130321,781090.00
07/21/2016 15:45,2,6.732,ACTIVE,213.74,347.16,60.007,1469130303,"274151322000076","219011344069620",27.27,56.50,0,327.92,388.94,185.9,177.5,0.725,800261.4,800261.4,20,0,0,0,L,1151911521,1,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130322,781091.00
07/21/2016 15:45,2,6.924,ACTIVE,218.48,364.29,59.975,1469130303,"201051344000868","219011344069620",27.17,41.00,0,334.84,407.57,190.5,181.9,0.866,483472.1,483472.1,21,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130323,781092.00
07/21/2016 15:45,2,6.768,ACTIVE,212.83,346.26,59.975,1469130303,"274151322000095","219011344069620",27.12,57.30,0,326.12,391.34,185.8,177.4,0.712,792118.8,792118.8,20,0,0,0,L,1151911521,1,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130324,781093.00
07/21/2016 15:45,2,6.887,ACTIVE,219.84,366.40,59.949,1469130303,"201051344000988","219011344069620",27.14,42.00,0,335.14,412.98,189.3,180.8,0.888,480071.1,480071.1,21,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130325,781094.00
07/21/2016 15:45,2,6.906,ACTIVE,217.58,361.29,59.970,1469130303,"201051344001025","219011344069620",27.41,46.20,0,333.33,407.57,191.6,183.0,0.862,493906.9,493906.9,20,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130326,781095.00
07/21/2016 15:45,2,6.861,ACTIVE,219.84,364.29,59.986,1469130303,"201051344000458","219011344069620",27.29,43.60,0,336.34,412.38,189.6,181.1,0.888,490968.3,490968.3,22,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130327,781096.00
07/21/2016 15:45,2,6.803,ACTIVE,220.06,366.70,60.007,1469130303,"201051344000853","219011344069620",27.75,41.80,0,339.04,413.59,191.1,182.5,0.893,490039.0,490039.0,22,0,0,0,L,1122011218,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130328,781097.00
07/21/2016 15:45,2,6.742,ACTIVE,216.45,360.38,59.975,1469130303,"201051344000685","219011344069620",27.43,44.80,0,330.93,401.86,187.1,178.6,0.906,494188.7,494188.7,21,0,0,0,L,1122011218,1,124.94,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130329,781098.00
07/21/2016 15:45,2,6.787,ACTIVE,217.58,360.08,59.970,1469130303,"201051344000917","219011344069620",27.45,45.30,0,332.73,406.67,188.6,180.1,0.902,491063.5,491063.5,21,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130330,781099.00
07/21/2016 15:45,2,6.811,ACTIVE,216.67,360.38,59.970,1469130303,"201051344001145","219011344069620",27.29,44.00,0,331.53,403.37,188.3,179.8,0.862,496270.2,496270.2,20,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130330,781100.00
07/21/2016 15:45,2,6.859,ACTIVE,218.03,362.19,59.949,1469130303,"201051344000651","219011344069620",27.10,44.30,0,337.54,407.57,188.1,179.6,0.857,488998.3,488998.3,20,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130331,781101.00
07/21/2016 15:45,2,6.242,ACTIVE,212.83,366.10,59.975,1469130303,"274151322000088","219011344069620",25.70,50.80,0,327.62,384.73,162.3,154.8,0.614,724052.5,724052.5,20,0,0,0,L,1151911521,1,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130332,781102.00
07/21/2016 15:45,2,4.305,ACTIVE,213.74,401.56,59.975,1469130303,"274151322000068","219011344069620",37.09,53.80,0,378.42,445.75,161.9,154.4,0.623,617862.2,617862.2,19,0,0,0,L,1151911521,1,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130333,781103.00
07/21/2016 15:45,2,6.822,ACTIVE,217.35,359.18,59.970,1469130303,"201051344001135","219011344069620",27.17,43.60,0,332.73,406.37,187.7,179.2,0.862,485044.9,485044.9,20,0,0,0,L,1122011218,1,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130334,781104.00
07/21/2016 15:45,2,6.889,ACTIVE,217.80,363.39,59.981,1469130303,"201051344000594","219011344069620",27.15,49.00,0,332.13,408.48,189.4,180.9,0.879,495194.3,495194.3,21,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130335,781105.00
07/21/2016 15:45,2,6.232,ACTIVE,213.06,356.48,60.034,1469130303,"274151322000054","219011344069620",26.16,51.50,0,328.52,384.43,165.1,157.4,0.641,739240.6,739240.6,20,0,0,0,L,1151911521,1,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130336,781106.00
07/21/2016 15:45,2,6.836,ACTIVE,218.48,363.69,60.002,1469130303,"201051344000867","219011344069620",27.41,44.00,0,336.64,410.58,189.8,181.3,0.857,482550.1,482550.1,21,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130337,781107.00
07/21/2016 15:45,2,6.643,ACTIVE,217.80,362.49,59.975,1469130303,"201051344001093","219011344069620",27.65,44.30,0,332.43,406.97,186.0,177.6,0.853,490498.3,490498.3,21,0,0,0,L,1122011218,1,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130338,781108.00
07/21/2016 15:45,2,6.783,ACTIVE,219.39,363.69,59.986,1469130303,"201051344000648","219011344069620",27.08,42.50,0,336.64,411.78,185.9,177.5,0.866,489068.8,489068.8,21,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130339,781109.00
07/21/2016 15:45,2,6.762,ACTIVE,219.39,366.40,59.981,1469130303,"201051344000569","219011344069620",27.87,41.50,0,334.84,412.68,190.7,182.1,0.888,499377.0,499377.0,21,0,0,0,L,1122011218,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130340,781110.00
07/21/2016 15:45,2,6.943,ACTIVE,219.61,363.69,60.007,1469130303,"201051344000983","219011344069620",27.15,42.50,0,336.04,412.68,190.9,182.4,0.893,491250.6,491250.6,21,0,0,0,L,1122011218,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130340,781111.00
07/21/2016 15:45,2,6.865,ACTIVE,219.84,364.59,59.975,1469130303,"201051344001158","219011344069620",26.96,43.20,0,336.04,412.38,187.3,178.9,0.866,484363.3,484363.3,22,0,0,0,L,1122011218,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130341,781112.00
07/21/2016 15:45,2,6.811,ACTIVE,219.61,367.30,59.981,1469130303,"201051344000576","219011344069620",27.33,41.50,0,336.04,412.68,188.6,180.1,0.862,491676.9,491676.9,21,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130342,781113.00
