ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 15:45,2,6.287,ACTIVE,213.06,345.66,59.991,1469130303,"274151322000087","219011344069620",25.49,65.70,0,328.82,383.23,162.2,154.6,0.592,712183.2,712183.2,20,0,0,0,L,1151911521,1,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469130343,781114.00
07/21/2016 15:45,2,0,NO_COMMUNICATIONS,0,0,0,1469130303,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131183,781115.00
07/21/2016 15:45,2,0,NO_COMMUNICATIONS,0,0,0,1469130303,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131183,781116.00
07/21/2016 15:45,2,0,NO_COMMUNICATIONS,0,0,0,1469130303,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131183,781117.00
07/21/2016 16:00,2,6.535,ACTIVE,218.93,363.09,59.981,1469131204,"201051344000645","219011344069620",27.08,42.00,0,336.64,404.27,179.3,171.1,0.826,491300.1,491300.1,22,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131209,781118.00
07/21/2016 16:00,2,5.977,ACTIVE,213.29,362.49,59.975,1469131204,"274151322000085","219011344069620",25.35,52.30,0,328.52,380.82,153.3,146.1,0.588,740106.5,740106.5,21,0,0,0,L,1151911521,1,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131209,781119.00
07/21/2016 16:00,2,6.432,ACTIVE,218.03,360.69,59.981,1469131204,"201051344000633","219011344069620",27.55,45.80,0,336.34,405.77,179.4,171.2,0.857,482558.4,482558.4,22,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131210,781120.00
07/21/2016 16:00,2,6.500,ACTIVE,219.39,363.39,59.954,1469131204,"201051344000469","219011344069620",27.65,38.60,0,335.74,406.67,182.1,173.8,0.862,484588.5,484588.5,22,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131211,781121.00
07/21/2016 16:00,2,6.422,ACTIVE,216.00,360.08,59.981,1469131204,"201051344000646","219011344069620",27.39,44.00,0,330.03,400.66,178.1,170.0,0.840,486331.7,486331.7,22,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131212,781122.00
07/21/2016 16:00,2,6.043,ACTIVE,212.83,360.38,59.970,1469131204,"274151322000052","219011344069620",26.86,57.00,0,326.42,384.73,164.3,156.7,0.645,757532.9,757532.9,21,0,0,0,L,1151911521,1,121.78,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131213,781123.00
07/21/2016 16:00,2,6.568,ACTIVE,217.35,360.69,59.970,1469131204,"201051344000585","219011344069620",27.67,44.00,0,332.73,406.07,184.1,175.7,0.862,494711.5,494711.5,21,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131214,781124.00
07/21/2016 16:00,2,6.377,ACTIVE,216.00,357.98,59.975,1469131204,"201051344001230","219011344069620",27.45,44.50,0,329.73,400.36,177.2,169.1,0.809,489747.8,489747.8,22,0,0,0,L,1122011218,1,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131215,781125.00
07/21/2016 16:00,2,6.338,ACTIVE,217.35,359.78,59.970,1469131204,"201051344000582","219011344069620",27.43,44.50,0,330.93,404.57,176.0,167.9,0.818,482750.5,482750.5,22,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131216,781126.00
07/21/2016 16:00,2,4.035,ACTIVE,213.06,403.37,59.965,1469131204,"274151322000094","219011344069620",37.43,54.00,0,380.52,441.54,153.7,146.4,0.601,617812.1,617812.1,20,0,0,0,L,1151911521,1,122.01,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131218,781127.00
07/21/2016 16:00,2,6.510,ACTIVE,219.39,361.59,59.970,1469131204,"201051344000579","219011344069620",27.35,45.50,0,336.64,405.47,180.4,172.2,0.849,498633.1,498633.1,22,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131219,781128.00
07/21/2016 16:00,2,6.387,ACTIVE,216.00,358.28,60.002,1469131204,"201051344000890","219011344069620",27.25,47.50,0,330.63,399.76,176.2,168.1,0.813,493214.5,493214.5,21,0,0,0,L,1122011218,1,124.27,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131220,781129.00
07/21/2016 16:00,2,6.363,ACTIVE,216.67,359.18,59.970,1469131204,"201051344000438","219011344069620",27.27,46.40,0,331.83,400.66,175.8,167.8,0.826,494919.4,494919.4,21,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131221,781130.00
07/21/2016 16:00,2,6.338,ACTIVE,216.45,358.58,59.975,1469131204,"201051344000417","219011344069620",27.14,47.50,0,331.53,399.46,174.1,166.1,0.835,486734.0,486734.0,21,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131221,781131.00
07/21/2016 16:00,2,6.125,ACTIVE,212.38,344.45,60.002,1469131204,"274151322000083","219011344069620",26.56,58.80,0,326.12,384.13,164.8,157.2,0.663,750711.9,750711.9,21,0,0,0,L,1151911521,1,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131222,781132.00
07/21/2016 16:00,2,6.316,ACTIVE,213.74,347.16,59.965,1469131204,"274151322000076","219011344069620",27.53,55.50,0,332.43,387.44,176.1,168.0,0.685,800304.5,800304.5,21,0,0,0,L,1151911521,1,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131223,781133.00
07/21/2016 16:00,2,6.561,ACTIVE,218.03,362.49,59.981,1469131204,"201051344000868","219011344069620",27.35,41.00,0,336.94,406.07,181.8,173.5,0.822,483516.5,483516.5,22,0,0,0,L,1122011218,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131224,781134.00
07/21/2016 16:00,2,6.367,ACTIVE,212.61,351.97,59.981,1469131204,"274151322000095","219011344069620",27.41,57.00,0,325.82,387.44,176.7,168.6,0.676,792161.9,792161.9,21,0,0,0,L,1151911521,1,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131225,781135.00
07/21/2016 16:00,2,6.424,ACTIVE,219.16,363.99,59.981,1469131204,"201051344000988","219011344069620",27.69,41.50,0,335.44,407.87,180.2,172.0,0.853,480115.1,480115.1,22,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131226,781136.00
07/21/2016 16:00,2,6.588,ACTIVE,217.13,358.88,59.954,1469131204,"201051344001025","219011344069620",27.29,46.00,0,332.13,401.86,182.0,173.7,0.822,493951.3,493951.3,21,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131227,781137.00
07/21/2016 16:00,2,6.488,ACTIVE,219.39,364.59,59.986,1469131204,"201051344000458","219011344069620",27.55,43.20,0,336.94,405.47,180.9,172.7,0.871,491012.5,491012.5,23,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131228,781138.00
07/21/2016 16:00,2,6.566,ACTIVE,219.61,364.89,59.975,1469131204,"201051344000853","219011344069620",27.45,41.00,0,336.64,406.67,182.5,174.2,0.857,490083.6,490083.6,23,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131229,781139.00
07/21/2016 16:00,2,6.441,ACTIVE,216.00,357.68,59.959,1469131204,"201051344000685","219011344069620",27.27,44.50,0,331.23,399.46,177.9,169.8,0.866,494232.2,494232.2,22,0,0,0,L,1122011218,1,124.72,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131230,781140.00
07/21/2016 16:00,2,6.438,ACTIVE,217.13,359.48,59.981,1469131204,"201051344000917","219011344069620",27.45,45.00,0,331.83,400.96,179.0,170.8,0.849,491107.2,491107.2,22,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131231,781141.00
07/21/2016 16:00,2,6.447,ACTIVE,216.00,357.38,59.970,1469131204,"201051344001145","219011344069620",27.39,44.50,0,330.63,400.66,178.8,170.7,0.826,496313.8,496313.8,21,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131231,781142.00
07/21/2016 16:00,2,6.562,ACTIVE,217.58,360.38,59.986,1469131204,"201051344000651","219011344069620",26.90,44.30,0,337.24,405.17,178.7,170.6,0.818,489041.9,489041.9,21,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131232,781143.00
07/21/2016 16:00,2,5.908,ACTIVE,212.83,346.26,59.991,1469131204,"274151322000088","219011344069620",25.68,51.30,0,327.02,382.03,153.7,146.4,0.592,724090.0,724090.0,21,0,0,0,L,1151911521,1,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131233,781144.00
07/21/2016 16:00,2,4.055,ACTIVE,213.51,418.70,59.975,1469131204,"274151322000068","219011344069620",37.23,54.50,0,380.82,442.14,152.9,145.7,0.588,617899.6,617899.6,20,0,0,0,L,1151911521,1,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131234,781145.00
07/21/2016 16:00,2,6.539,ACTIVE,216.90,359.48,59.959,1469131204,"201051344001135","219011344069620",26.96,43.60,0,331.53,400.06,178.5,170.3,0.822,485088.4,485088.4,21,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131235,781146.00
07/21/2016 16:00,2,6.520,ACTIVE,217.35,360.99,59.975,1469131204,"201051344000594","219011344069620",27.33,48.50,0,330.93,406.67,180.4,172.2,0.849,495238.3,495238.3,22,0,0,0,L,1122011218,1,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131236,781147.00
07/21/2016 16:00,2,5.955,ACTIVE,212.83,359.18,59.965,1469131204,"274151322000054","219011344069620",25.94,51.50,0,327.02,383.23,156.5,149.1,0.605,739278.7,739278.7,21,0,0,0,L,1151911521,1,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131237,781148.00
07/21/2016 16:00,2,6.506,ACTIVE,218.03,360.69,59.954,1469131204,"201051344000867","219011344069620",27.47,43.80,0,336.34,406.07,181.0,172.8,0.831,482594.2,482594.2,22,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131238,781149.00
07/21/2016 16:00,2,6.271,ACTIVE,217.35,360.08,60.012,1469131204,"201051344001093","219011344069620",27.79,43.60,0,332.43,403.37,176.5,168.4,0.804,490541.3,490541.3,22,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131239,781150.00
07/21/2016 16:00,2,6.398,ACTIVE,218.71,360.38,60.018,1469131204,"201051344000648","219011344069620",27.37,42.50,0,336.64,405.77,177.3,169.2,0.826,489112.1,489112.1,22,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131240,781151.00
07/21/2016 16:00,2,6.445,ACTIVE,219.16,365.80,59.965,1469131204,"201051344000569","219011344069620",27.91,41.80,0,336.34,406.07,182.1,173.9,0.840,499421.4,499421.4,22,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131240,781152.00
07/21/2016 16:00,2,6.545,ACTIVE,219.39,363.39,59.975,1469131204,"201051344000983","219011344069620",27.53,42.00,0,336.34,406.37,182.5,174.2,0.831,491295.2,491295.2,22,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131241,781153.00
07/21/2016 16:00,2,6.467,ACTIVE,219.16,363.69,59.986,1469131204,"201051344001158","219011344069620",27.25,43.20,0,336.04,404.57,178.6,170.4,0.822,484406.8,484406.8,23,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131242,781154.00
07/21/2016 16:00,2,6.467,ACTIVE,219.16,363.69,59.959,1469131204,"201051344000576","219011344069620",27.49,41.00,0,336.34,405.77,180.0,171.8,0.853,491720.9,491720.9,22,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131243,781155.00
07/21/2016 16:00,2,5.975,ACTIVE,213.29,358.88,59.970,1469131204,"274151322000087","219011344069620",25.47,66.30,0,326.42,380.22,154.1,146.8,0.557,712220.7,712220.7,21,0,0,0,L,1151911521,1,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469131244,781156.00
07/21/2016 16:00,2,0,NO_COMMUNICATIONS,0,0,0,1469131204,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132084,781157.00
07/21/2016 16:00,2,0,NO_COMMUNICATIONS,0,0,0,1469131204,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132084,781158.00
07/21/2016 16:00,2,0,NO_COMMUNICATIONS,0,0,0,1469131204,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132084,781159.00
07/21/2016 16:15,2,6.207,ACTIVE,218.93,360.38,60.007,1469132103,"201051344000645","219011344069620",27.02,42.30,0,337.84,402.77,169.7,161.9,0.773,491341.8,491341.8,23,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132108,781160.00
07/21/2016 16:15,2,5.619,ACTIVE,213.51,344.76,59.938,1469132103,"274151322000085","219011344069620",25.58,50.80,0,328.82,379.32,145.5,138.5,0.561,740142.1,740142.1,22,0,0,0,L,1151911521,1,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132109,781161.00
07/21/2016 16:15,2,6.152,ACTIVE,218.03,360.69,59.996,1469132103,"201051344000633","219011344069620",27.33,44.50,0,336.34,403.97,170.4,162.5,0.800,482600.2,482600.2,23,0,0,0,L,1122011218,1,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132110,781162.00
07/21/2016 16:15,2,6.160,ACTIVE,219.39,363.69,59.970,1469132103,"201051344000469","219011344069620",27.65,39.00,0,336.04,404.87,172.5,164.5,0.795,484630.9,484630.9,23,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132111,781163.00
07/21/2016 16:15,2,6.166,ACTIVE,216.22,356.78,59.991,1469132103,"201051344000646","219011344069620",27.12,44.00,0,330.63,398.56,169.2,161.4,0.804,486373.2,486373.2,23,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132111,781164.00
07/21/2016 16:15,2,5.684,ACTIVE,213.74,362.79,59.996,1469132103,"274151322000052","219011344069620",27.12,55.50,0,326.42,382.93,156.0,148.6,0.605,757571.1,757571.1,22,0,0,0,L,1151911521,1,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132113,781165.00
07/21/2016 16:15,2,6.365,ACTIVE,217.35,359.48,59.970,1469132103,"201051344000585","219011344069620",27.15,43.60,0,330.93,400.66,175.1,167.0,0.826,494754.4,494754.4,22,0,0,0,L,1122011218,1,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132114,781166.00
07/21/2016 16:15,2,6.035,ACTIVE,216.00,356.78,59.975,1469132103,"201051344001230","219011344069620",27.51,43.80,0,331.23,397.66,168.1,160.3,0.787,489789.1,489789.1,23,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132114,781167.00
07/21/2016 16:15,2,6.051,ACTIVE,217.35,358.88,59.970,1469132103,"201051344000582","219011344069620",27.29,44.00,0,331.23,398.26,167.2,159.4,0.782,482791.6,482791.6,23,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132115,781168.00
07/21/2016 16:15,2,3.854,ACTIVE,213.51,415.69,59.965,1469132103,"274151322000094","219011344069620",36.94,52.30,0,380.82,440.04,144.2,137.3,0.570,617847.4,617847.4,21,0,0,0,L,1151911521,1,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132116,781169.00
07/21/2016 16:15,2,6.215,ACTIVE,219.16,361.29,59.965,1469132103,"201051344000579","219011344069620",27.21,46.00,0,336.94,403.67,171.1,163.3,0.795,498675.0,498675.0,23,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132117,781170.00
07/21/2016 16:15,2,6.121,ACTIVE,216.22,355.88,59.954,1469132103,"201051344000890","219011344069620",27.06,48.00,0,331.53,397.35,167.7,160.0,0.773,493255.5,493255.5,22,0,0,0,L,1122011218,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132118,781171.00
07/21/2016 16:15,2,6.049,ACTIVE,216.67,358.58,59.965,1469132103,"201051344000438","219011344069620",27.25,45.80,0,331.23,397.35,166.9,159.1,0.791,494960.3,494960.3,22,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132119,781172.00
07/21/2016 16:15,2,6.006,ACTIVE,216.45,356.18,59.965,1469132103,"201051344000417","219011344069620",27.17,46.60,0,331.83,396.75,165.2,157.6,0.791,486774.5,486774.5,22,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132120,781173.00
07/21/2016 16:15,2,5.803,ACTIVE,213.06,361.59,59.970,1469132103,"274151322000083","219011344069620",26.60,58.00,0,327.02,382.33,156.3,148.9,0.623,750750.2,750750.2,22,0,0,0,L,1151911521,1,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132121,781174.00
07/21/2016 16:15,2,5.955,ACTIVE,214.41,363.99,59.959,1469132103,"274151322000076","219011344069620",27.75,55.50,0,332.43,385.33,167.2,159.5,0.654,800345.5,800345.5,22,0,0,0,L,1151911521,1,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132122,781175.00
07/21/2016 16:15,2,6.207,ACTIVE,218.03,360.08,59.970,1469132103,"201051344000868","219011344069620",27.37,40.80,0,333.33,403.37,172.2,164.3,0.782,483558.7,483558.7,23,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132123,781176.00
07/21/2016 16:15,2,6.066,ACTIVE,213.51,348.36,59.981,1469132103,"274151322000095","219011344069620",27.37,56.30,0,326.12,385.63,168.0,160.2,0.636,792203.1,792203.1,22,0,0,0,L,1151911521,1,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132124,781177.00
07/21/2016 16:15,2,6.285,ACTIVE,219.16,360.08,59.965,1469132103,"201051344000988","219011344069620",26.92,41.30,0,335.44,403.67,171.3,163.4,0.813,480157.0,480157.0,23,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132125,781178.00
07/21/2016 16:15,2,6.238,ACTIVE,217.13,357.38,59.996,1469132103,"201051344001025","219011344069620",27.33,45.80,0,331.83,398.56,172.8,164.8,0.778,493993.6,493993.6,22,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132126,781179.00
07/21/2016 16:15,2,6.127,ACTIVE,219.39,360.99,59.954,1469132103,"201051344000458","219011344069620",27.63,42.80,0,336.94,404.27,171.5,163.6,0.813,491054.6,491054.6,24,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132127,781180.00
07/21/2016 16:15,2,6.195,ACTIVE,219.61,363.99,59.970,1469132103,"201051344000853","219011344069620",27.53,41.30,0,336.64,403.67,172.7,164.8,0.809,490126.0,490126.0,24,0,0,0,L,1122011218,1,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132127,781181.00
07/21/2016 16:15,2,6.182,ACTIVE,216.00,357.08,59.954,1469132103,"201051344000685","219011344069620",26.92,44.80,0,330.93,397.66,168.4,160.6,0.822,494273.5,494273.5,23,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132128,781182.00
07/21/2016 16:15,2,6.117,ACTIVE,217.13,357.68,59.938,1469132103,"201051344000917","219011344069620",27.45,44.30,0,331.83,397.35,170.0,162.2,0.809,491148.9,491148.9,23,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132129,781183.00
07/21/2016 16:15,2,6.168,ACTIVE,216.22,358.28,59.970,1469132103,"201051344001145","219011344069620",27.17,43.80,0,330.63,397.66,169.9,162.1,0.778,496355.4,496355.4,22,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132130,781184.00
07/21/2016 16:15,2,6.043,ACTIVE,217.58,359.18,59.970,1469132103,"201051344000651","219011344069620",27.65,44.00,0,331.83,401.26,169.1,161.3,0.773,489083.4,489083.4,22,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132131,781185.00
07/21/2016 16:15,2,5.615,ACTIVE,213.51,359.78,60.002,1469132103,"274151322000088","219011344069620",25.66,50.60,0,327.92,379.62,145.9,138.9,0.557,724125.6,724125.6,22,0,0,0,L,1151911521,1,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132132,781186.00
07/21/2016 16:15,2,3.838,ACTIVE,214.41,402.77,59.965,1469132103,"274151322000068","219011344069620",37.39,54.00,0,380.22,439.43,145.3,138.3,0.557,617934.9,617934.9,21,0,0,0,L,1151911521,1,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132133,781187.00
07/21/2016 16:15,2,6.109,ACTIVE,216.90,357.98,59.996,1469132103,"201051344001135","219011344069620",27.33,43.40,0,331.83,397.05,169.2,161.3,0.787,485129.8,485129.8,22,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132134,781188.00
07/21/2016 16:15,2,6.219,ACTIVE,217.35,359.18,59.975,1469132103,"201051344000594","219011344069620",27.15,48.50,0,330.03,402.46,171.0,163.2,0.804,495280.1,495280.1,23,0,0,0,L,1122011218,1,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132135,781189.00
07/21/2016 16:15,2,5.627,ACTIVE,213.74,356.48,59.965,1469132103,"274151322000054","219011344069620",26.06,50.60,0,327.32,381.12,148.4,141.4,0.575,739315.0,739315.0,22,0,0,0,L,1151911521,1,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132136,781190.00
07/21/2016 16:15,2,6.080,ACTIVE,218.03,357.98,59.970,1469132103,"201051344000867","219011344069620",27.83,43.60,0,332.43,402.16,171.4,163.5,0.782,482636.3,482636.3,23,0,0,0,L,1122011218,1,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132137,781191.00
07/21/2016 16:15,2,5.941,ACTIVE,217.35,359.48,59.944,1469132103,"201051344001093","219011344069620",27.75,43.80,0,331.53,397.66,167.0,159.3,0.765,490582.3,490582.3,23,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132138,781192.00
07/21/2016 16:15,2,6.076,ACTIVE,218.71,361.89,59.981,1469132103,"201051344000648","219011344069620",27.29,42.30,0,337.24,403.07,167.9,160.1,0.782,489153.3,489153.3,23,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132139,781193.00
07/21/2016 16:15,2,6.158,ACTIVE,219.16,361.89,59.981,1469132103,"201051344000569","219011344069620",27.65,41.00,0,336.04,403.97,172.3,164.4,0.800,499463.7,499463.7,23,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132140,781194.00
07/21/2016 16:15,2,6.156,ACTIVE,219.39,360.99,59.970,1469132103,"201051344000983","219011344069620",27.75,41.50,0,336.94,404.87,173.0,165.0,0.809,491337.6,491337.6,23,0,0,0,L,1122011218,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132141,781195.00
07/21/2016 16:15,2,6.156,ACTIVE,219.39,363.39,59.970,1469132103,"201051344001158","219011344069620",27.12,42.80,0,337.24,403.07,168.9,161.1,0.782,484448.3,484448.3,24,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132141,781196.00
07/21/2016 16:15,2,6.135,ACTIVE,219.16,362.49,59.986,1469132103,"201051344000576","219011344069620",27.41,41.00,0,336.64,404.27,170.4,162.5,0.791,491762.7,491762.7,23,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132142,781197.00
07/21/2016 16:15,2,5.629,ACTIVE,213.51,349.26,59.965,1469132103,"274151322000087","219011344069620",25.66,65.30,0,327.62,378.72,146.4,139.3,0.535,712256.6,712256.6,22,0,0,0,L,1151911521,1,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132143,781198.00
07/21/2016 16:15,2,0,NO_COMMUNICATIONS,0,0,0,1469132103,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132983,781199.00
07/21/2016 16:15,2,0,NO_COMMUNICATIONS,0,0,0,1469132103,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132983,781200.00
07/21/2016 16:15,2,0,NO_COMMUNICATIONS,0,0,0,1469132103,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469132983,781201.00
07/21/2016 16:30,2,5.762,ACTIVE,218.48,360.69,59.991,1469133004,"201051344000645","219011344069620",27.65,41.50,0,336.94,399.46,161.4,153.8,0.751,491381.2,491381.2,24,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133008,781202.00
07/21/2016 16:30,2,5.281,ACTIVE,213.74,344.76,59.996,1469133004,"274151322000085","219011344069620",25.82,50.40,0,333.03,378.12,138.0,131.3,0.526,740175.8,740175.8,23,0,0,0,L,1151911521,1,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133009,781203.00
07/21/2016 16:30,2,5.832,ACTIVE,217.58,358.88,59.949,1469133004,"201051344000633","219011344069620",27.43,44.30,0,337.24,400.66,162.0,154.5,0.765,482639.8,482639.8,24,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133010,781204.00
07/21/2016 16:30,2,5.781,ACTIVE,218.71,360.08,59.959,1469133004,"201051344000469","219011344069620",27.97,38.20,0,337.24,401.56,163.8,156.2,0.795,484670.9,484670.9,24,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133011,781205.00
07/21/2016 16:30,2,5.730,ACTIVE,215.77,355.88,59.970,1469133004,"201051344000646","219011344069620",27.65,43.40,0,330.33,394.65,160.5,153.0,0.765,486412.4,486412.4,24,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133012,781206.00
07/21/2016 16:30,2,5.352,ACTIVE,212.83,347.46,59.954,1469133004,"274151322000052","219011344069620",27.19,54.50,0,332.43,380.82,147.3,140.3,0.588,757607.1,757607.1,23,0,0,0,L,1151911521,1,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133013,781207.00
07/21/2016 16:30,2,5.994,ACTIVE,216.90,358.28,60.002,1469133004,"201051344000585","219011344069620",27.37,43.00,0,332.43,396.15,166.2,158.4,0.782,494795.1,494795.1,23,0,0,0,L,1122011218,1,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133014,781208.00
07/21/2016 16:30,2,5.611,ACTIVE,215.54,354.97,59.970,1469133004,"201051344001230","219011344069620",28.03,43.40,0,331.23,394.65,159.2,151.8,0.756,489828.1,489828.1,24,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133015,781209.00
07/21/2016 16:30,2,5.678,ACTIVE,216.90,357.98,60.007,1469133004,"201051344000582","219011344069620",27.57,43.80,0,331.83,395.85,158.6,151.1,0.747,482830.3,482830.3,24,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133016,781210.00
07/21/2016 16:30,2,3.537,ACTIVE,213.51,419.00,59.965,1469133004,"274151322000094","219011344069620",38.07,52.50,0,381.42,434.02,136.2,129.5,0.530,617880.7,617880.7,22,0,0,0,L,1151911521,1,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133017,781211.00
07/21/2016 16:30,2,5.764,ACTIVE,218.71,359.78,59.986,1469133004,"201051344000579","219011344069620",27.87,44.50,0,337.54,400.66,162.8,155.2,0.756,498714.8,498714.8,24,0,0,0,L,1122011218,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133017,781212.00
07/21/2016 16:30,2,5.768,ACTIVE,215.77,355.28,59.944,1469133004,"201051344000890","219011344069620",27.23,46.60,0,330.93,394.35,158.9,151.4,0.734,493294.4,493294.4,23,0,0,0,L,1122011218,1,124.04,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133018,781213.00
07/21/2016 16:30,2,5.605,ACTIVE,216.45,356.78,59.970,1469133004,"201051344000438","219011344069620",27.85,45.00,0,331.83,394.65,158.1,150.6,0.747,494999.0,494999.0,23,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133019,781214.00
07/21/2016 16:30,2,5.658,ACTIVE,216.22,357.68,60.002,1469133004,"201051344000417","219011344069620",27.35,46.80,0,331.53,394.35,156.8,149.4,0.734,486812.8,486812.8,23,0,0,0,L,1122011218,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133020,781215.00
07/21/2016 16:30,2,5.463,ACTIVE,213.06,345.66,59.970,1469133004,"274151322000083","219011344069620",26.78,56.00,0,332.13,381.12,148.1,141.1,0.592,750786.4,750786.4,23,0,0,0,L,1151911521,1,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133021,781216.00
07/21/2016 16:30,2,5.580,ACTIVE,213.74,365.19,59.965,1469133004,"274151322000076","219011344069620",27.97,54.00,0,332.73,383.23,158.0,150.5,0.619,800384.2,800384.2,23,0,0,0,L,1151911521,1,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133022,781217.00
07/21/2016 16:30,2,5.824,ACTIVE,217.58,359.18,59.975,1469133004,"201051344000868","219011344069620",27.65,40.00,0,337.54,400.36,163.1,155.5,0.742,483598.6,483598.6,24,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133023,781218.00
07/21/2016 16:30,2,5.633,ACTIVE,213.06,346.26,59.975,1469133004,"274151322000095","219011344069620",27.89,54.00,0,332.13,383.83,158.9,151.4,0.601,792242.0,792242.0,23,0,0,0,L,1151911521,1,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133024,781219.00
07/21/2016 16:30,2,5.895,ACTIVE,218.71,361.59,60.002,1469133004,"201051344000988","219011344069620",27.21,40.40,0,336.04,400.66,162.5,154.9,0.769,480196.7,480196.7,24,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133025,781220.00
07/21/2016 16:30,2,5.809,ACTIVE,216.67,356.18,59.970,1469133004,"201051344001025","219011344069620",27.87,44.30,0,332.13,396.15,164.0,156.4,0.738,494033.7,494033.7,23,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133026,781221.00
07/21/2016 16:30,2,5.820,ACTIVE,218.71,359.48,59.975,1469133004,"201051344000458","219011344069620",27.65,42.00,0,337.54,400.96,162.9,155.3,0.769,491094.4,491094.4,25,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133027,781222.00
07/21/2016 16:30,2,5.861,ACTIVE,219.16,361.59,59.970,1469133004,"201051344000853","219011344069620",27.63,40.20,0,336.34,400.36,164.0,156.4,0.791,490166.1,490166.1,25,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133028,781223.00
07/21/2016 16:30,2,5.705,ACTIVE,215.77,357.08,60.012,1469133004,"201051344000685","219011344069620",27.69,43.60,0,331.83,394.05,160.1,152.6,0.787,494312.7,494312.7,24,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133029,781224.00
07/21/2016 16:30,2,5.781,ACTIVE,216.67,356.78,59.970,1469133004,"201051344000917","219011344069620",27.61,43.20,0,331.83,394.95,161.6,154.1,0.773,491188.4,491188.4,24,0,0,0,L,1122011218,1,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133030,781225.00
07/21/2016 16:30,2,5.830,ACTIVE,215.77,356.48,59.991,1469133004,"201051344001145","219011344069620",27.35,43.00,0,331.83,394.95,161.5,153.9,0.747,496394.9,496394.9,23,0,0,0,L,1122011218,1,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133031,781226.00
07/21/2016 16:30,2,5.695,ACTIVE,217.13,356.78,59.975,1469133004,"201051344000651","219011344069620",27.91,43.00,0,336.94,398.56,160.9,153.4,0.734,489122.8,489122.8,23,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133032,781227.00
07/21/2016 16:30,2,5.211,ACTIVE,213.06,362.19,59.965,1469133004,"274151322000088","219011344069620",26.18,49.50,0,332.43,377.82,138.1,131.3,0.526,724159.3,724159.3,23,0,0,0,L,1151911521,1,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133032,781228.00
07/21/2016 16:30,2,3.637,ACTIVE,214.19,407.57,59.970,1469133004,"274151322000068","219011344069620",37.09,53.30,0,379.62,440.34,136.5,129.9,0.526,617968.3,617968.3,22,0,0,0,L,1151911521,1,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133033,781229.00
07/21/2016 16:30,2,5.777,ACTIVE,216.45,354.67,59.949,1469133004,"201051344001135","219011344069620",27.47,42.80,0,332.13,394.65,160.8,153.3,0.734,485169.0,485169.0,23,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133034,781230.00
07/21/2016 16:30,2,5.807,ACTIVE,216.90,359.48,59.975,1469133004,"201051344000594","219011344069620",27.61,47.00,0,332.13,396.75,162.6,155.0,0.765,495319.8,495319.8,24,0,0,0,L,1122011218,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133035,781231.00
07/21/2016 16:30,2,5.254,ACTIVE,213.29,357.08,59.981,1469133004,"274151322000054","219011344069620",26.44,50.20,0,332.43,379.62,140.7,133.9,0.548,739349.4,739349.4,23,0,0,0,L,1151911521,1,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133036,781232.00
07/21/2016 16:30,2,5.732,ACTIVE,217.58,357.98,59.975,1469133004,"201051344000867","219011344069620",28.09,42.80,0,337.54,399.46,162.9,155.4,0.747,482676.1,482676.1,24,0,0,0,L,1122011218,1,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133037,781233.00
07/21/2016 16:30,2,5.559,ACTIVE,216.67,358.28,59.975,1469133004,"201051344001093","219011344069620",28.09,42.80,0,332.43,394.95,158.1,150.6,0.729,490620.9,490620.9,24,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133038,781234.00
07/21/2016 16:30,2,5.764,ACTIVE,218.26,359.78,59.954,1469133004,"201051344000648","219011344069620",27.37,41.30,0,337.54,400.96,159.8,152.3,0.725,489192.2,489192.2,24,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133039,781235.00
07/21/2016 16:30,2,5.746,ACTIVE,218.03,359.18,59.981,1469133004,"201051344000569","219011344069620",28.13,40.60,0,337.24,401.26,163.6,155.9,0.760,499503.6,499503.6,24,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133040,781236.00
07/21/2016 16:30,2,5.807,ACTIVE,218.26,360.38,59.975,1469133004,"201051344000983","219011344069620",27.99,40.80,0,337.24,401.86,164.7,157.0,0.769,491377.8,491377.8,24,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133041,781237.00
07/21/2016 16:30,2,5.844,ACTIVE,218.48,358.28,59.975,1469133004,"201051344001158","219011344069620",27.17,41.80,0,337.54,400.06,160.8,153.2,0.756,484487.5,484487.5,25,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133041,781238.00
07/21/2016 16:30,2,5.713,ACTIVE,217.80,360.38,59.975,1469133004,"201051344000576","219011344069620",27.91,40.00,0,336.94,401.26,161.5,153.9,0.751,491802.2,491802.2,24,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133042,781239.00
07/21/2016 16:30,2,5.277,ACTIVE,212.61,343.55,59.975,1469133004,"274151322000087","219011344069620",25.98,64.80,0,333.03,376.92,139.0,132.2,0.504,712290.4,712290.4,23,0,0,0,L,1151911521,1,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133043,781240.00
07/21/2016 16:30,2,0,NO_COMMUNICATIONS,0,0,0,1469133004,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133884,781241.00
07/21/2016 16:30,2,0,NO_COMMUNICATIONS,0,0,0,1469133004,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133884,781242.00
07/21/2016 16:30,2,0,NO_COMMUNICATIONS,0,0,0,1469133004,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133884,781243.00
07/21/2016 16:45,2,5.473,ACTIVE,217.58,357.68,59.981,1469133903,"201051344000645","219011344069620",27.12,40.80,0,338.44,397.05,150.2,143.0,0.689,491418.3,491418.3,25,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133908,781244.00
07/21/2016 16:45,2,4.922,ACTIVE,213.06,360.38,60.007,1469133903,"274151322000085","219011344069620",25.82,50.00,0,333.03,374.51,128.7,122.2,0.495,740207.4,740207.4,24,0,0,0,L,1151911521,1,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133909,781245.00
07/21/2016 16:45,2,5.373,ACTIVE,216.90,357.68,59.954,1469133903,"201051344000633","219011344069620",27.75,43.80,0,336.64,397.66,151.1,143.9,0.712,482677.0,482677.0,25,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133909,781246.00
07/21/2016 16:45,2,5.404,ACTIVE,217.80,357.38,60.007,1469133903,"201051344000469","219011344069620",27.87,38.20,0,336.64,398.86,152.6,145.3,0.734,484708.5,484708.5,25,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133910,781247.00
07/21/2016 16:45,2,5.367,ACTIVE,215.09,354.97,59.933,1469133903,"201051344000646","219011344069620",27.53,43.40,0,331.23,392.85,149.7,142.6,0.725,486449.3,486449.3,25,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133911,781248.00
07/21/2016 16:45,2,4.975,ACTIVE,212.61,345.06,60.034,1469133903,"274151322000052","219011344069620",27.23,53.80,0,332.43,377.82,137.2,130.5,0.544,757640.9,757640.9,24,0,0,0,L,1151911521,1,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133912,781249.00
07/21/2016 16:45,2,5.594,ACTIVE,216.00,355.58,59.986,1469133903,"201051344000585","219011344069620",27.51,42.00,0,331.83,392.85,155.9,148.6,0.738,494833.4,494833.4,24,0,0,0,L,1122011218,1,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133913,781250.00
07/21/2016 16:45,2,5.299,ACTIVE,214.87,353.17,59.981,1469133903,"201051344001230","219011344069620",27.69,43.00,0,333.03,392.55,148.6,141.5,0.712,489864.7,489864.7,25,0,0,0,L,1122011218,1,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133914,781251.00
07/21/2016 16:45,2,5.338,ACTIVE,216.22,355.88,59.986,1469133903,"201051344000582","219011344069620",27.37,43.40,0,331.83,392.55,148.0,140.9,0.698,482866.7,482866.7,25,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133915,781252.00
07/21/2016 16:45,2,3.359,ACTIVE,213.06,403.07,59.986,1469133903,"274151322000094","219011344069620",37.27,52.00,0,383.83,439.43,126.1,119.8,0.491,617911.7,617911.7,23,0,0,0,L,1151911521,1,121.78,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133916,781253.00
07/21/2016 16:45,2,5.455,ACTIVE,217.80,357.68,59.986,1469133903,"201051344000579","219011344069620",27.51,43.80,0,338.14,398.26,152.0,144.8,0.725,498752.2,498752.2,25,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133917,781254.00
07/21/2016 16:45,2,5.367,ACTIVE,215.09,352.87,59.991,1469133903,"201051344000890","219011344069620",27.23,45.80,0,332.73,392.25,148.1,141.0,0.685,493330.9,493330.9,24,0,0,0,L,1122011218,1,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133918,781255.00
07/21/2016 16:45,2,5.205,ACTIVE,215.54,354.67,59.986,1469133903,"201051344000438","219011344069620",27.93,44.50,0,331.23,391.64,147.3,140.3,0.685,495035.3,495035.3,24,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133918,781256.00
07/21/2016 16:45,2,5.332,ACTIVE,215.32,354.67,59.996,1469133903,"201051344000417","219011344069620",27.06,45.80,0,332.13,391.04,146.0,139.0,0.703,486848.7,486848.7,24,0,0,0,L,1122011218,1,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133919,781257.00
07/21/2016 16:45,2,5.039,ACTIVE,212.38,344.15,59.991,1469133903,"274151322000083","219011344069620",27.12,54.80,0,329.43,388.64,138.3,131.5,0.552,750820.5,750820.5,24,0,0,0,L,1151911521,1,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133920,781258.00
07/21/2016 16:45,2,5.219,ACTIVE,213.74,352.87,59.981,1469133903,"274151322000076","219011344069620",27.87,53.50,0,312.29,387.14,147.3,140.3,0.570,800420.5,800420.5,24,0,0,0,L,1151911521,1,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133921,781259.00
