ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 16:45,2,5.408,ACTIVE,216.67,356.18,59.970,1469133903,"201051344000868","219011344069620",27.75,39.80,0,332.43,394.05,152.0,144.8,0.698,483636.0,483636.0,25,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133922,781260.00
07/21/2016 16:45,2,5.297,ACTIVE,212.61,352.57,59.986,1469133903,"274151322000095","219011344069620",27.73,52.80,0,329.13,379.92,148.9,141.8,0.570,792278.6,792278.6,24,0,0,0,L,1151911521,1,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133924,781261.00
07/21/2016 16:45,2,5.471,ACTIVE,218.03,359.18,59.991,1469133903,"201051344000988","219011344069620",27.31,40.00,0,336.64,399.46,151.3,144.1,0.720,480234.0,480234.0,25,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133925,781262.00
07/21/2016 16:45,2,5.467,ACTIVE,216.00,355.58,59.986,1469133903,"201051344001025","219011344069620",27.65,44.30,0,329.73,392.85,153.1,145.8,0.676,494071.4,494071.4,24,0,0,0,L,1122011218,1,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133926,781263.00
07/21/2016 16:45,2,5.447,ACTIVE,217.80,358.58,59.996,1469133903,"201051344000458","219011344069620",27.51,41.30,0,337.84,398.26,151.7,144.5,0.725,491131.8,491131.8,26,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133927,781264.00
07/21/2016 16:45,2,5.371,ACTIVE,218.26,358.88,59.986,1469133903,"201051344000853","219011344069620",28.07,40.00,0,338.14,398.56,152.7,145.5,0.720,490203.8,490203.8,26,0,0,0,L,1122011218,1,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133928,781265.00
07/21/2016 16:45,2,5.305,ACTIVE,215.09,353.77,59.996,1469133903,"201051344000685","219011344069620",27.77,43.00,0,331.83,391.94,149.1,142.0,0.738,494349.4,494349.4,25,0,0,0,L,1122011218,1,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133929,781266.00
07/21/2016 16:45,2,5.354,ACTIVE,216.00,356.48,60.034,1469133903,"201051344000917","219011344069620",27.79,43.00,0,331.23,391.64,150.7,143.5,0.716,491225.5,491225.5,25,0,0,0,L,1122011218,1,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133930,781267.00
07/21/2016 16:45,2,5.436,ACTIVE,215.09,354.37,59.975,1469133903,"201051344001145","219011344069620",27.37,43.20,0,332.13,392.55,150.7,143.5,0.698,496432.0,496432.0,24,0,0,0,L,1122011218,1,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133931,781268.00
07/21/2016 16:45,2,5.371,ACTIVE,216.22,355.88,59.981,1469133903,"201051344000651","219011344069620",27.63,43.00,0,332.73,392.25,150.3,143.2,0.694,489159.7,489159.7,24,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133932,781269.00
07/21/2016 16:45,2,4.840,ACTIVE,212.61,343.85,59.975,1469133903,"274151322000088","219011344069620",26.18,49.00,0,331.53,374.51,128.2,121.8,0.491,724190.9,724190.9,24,0,0,0,L,1151911521,1,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133932,781270.00
07/21/2016 16:45,2,3.330,ACTIVE,213.51,418.09,59.996,1469133903,"274151322000068","219011344069620",37.59,52.30,0,377.52,443.64,127.2,120.8,0.491,617999.4,617999.4,23,0,0,0,L,1151911521,1,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133933,781271.00
07/21/2016 16:45,2,5.410,ACTIVE,215.54,353.77,59.986,1469133903,"201051344001135","219011344069620",27.31,42.80,0,330.63,391.94,149.6,142.4,0.707,485205.9,485205.9,24,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133934,781272.00
07/21/2016 16:45,2,5.443,ACTIVE,216.22,355.58,59.981,1469133903,"201051344000594","219011344069620",27.49,46.40,0,331.53,393.45,151.7,144.5,0.720,495357.1,495357.1,25,0,0,0,L,1122011218,1,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133935,781273.00
07/21/2016 16:45,2,4.885,ACTIVE,212.83,344.76,60.007,1469133903,"274151322000054","219011344069620",26.44,49.00,0,332.13,376.62,130.8,124.3,0.508,739381.6,739381.6,24,0,0,0,L,1151911521,1,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133936,781274.00
07/21/2016 16:45,2,5.469,ACTIVE,216.90,355.28,60.007,1469133903,"201051344000867","219011344069620",27.45,42.30,0,332.73,393.45,151.9,144.7,0.698,482713.5,482713.5,25,0,0,0,L,1122011218,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133937,781275.00
07/21/2016 16:45,2,5.268,ACTIVE,216.22,354.67,59.975,1469133903,"201051344001093","219011344069620",27.47,42.80,0,332.43,391.34,146.6,139.6,0.676,490657.1,490657.1,25,0,0,0,L,1122011218,1,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133938,781276.00
07/21/2016 16:45,2,5.303,ACTIVE,217.58,356.48,59.986,1469133903,"201051344000648","219011344069620",27.73,40.80,0,338.14,397.66,148.9,141.8,0.698,489228.8,489228.8,25,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133939,781277.00
07/21/2016 16:45,2,5.395,ACTIVE,217.58,357.98,59.991,1469133903,"201051344000569","219011344069620",27.89,40.40,0,334.84,397.96,152.3,145.1,0.716,499541.2,499541.2,25,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133940,781278.00
07/21/2016 16:45,2,5.414,ACTIVE,218.03,357.68,59.954,1469133903,"201051344000983","219011344069620",27.93,40.60,0,337.54,398.86,153.2,145.9,0.725,491415.5,491415.5,25,0,0,0,L,1122011218,1,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133941,781279.00
07/21/2016 16:45,2,5.385,ACTIVE,217.80,356.78,59.981,1469133903,"201051344001158","219011344069620",27.49,41.50,0,337.54,397.35,149.9,142.7,0.703,484524.4,484524.4,26,0,0,0,L,1122011218,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133942,781280.00
07/21/2016 16:45,2,5.303,ACTIVE,217.80,358.88,59.986,1469133903,"201051344000576","219011344069620",27.99,39.50,0,337.54,397.96,150.3,143.1,0.707,491839.2,491839.2,25,0,0,0,L,1122011218,1,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133942,781281.00
07/21/2016 16:45,2,4.920,ACTIVE,213.06,343.85,60.018,1469133903,"274151322000087","219011344069620",26.06,64.00,0,332.13,374.21,129.8,123.3,0.473,712322.2,712322.2,24,0,0,0,L,1151911521,1,122.46,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469133943,781282.00
07/21/2016 16:45,2,0,NO_COMMUNICATIONS,0,0,0,1469133903,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134783,781283.00
07/21/2016 16:45,2,0,NO_COMMUNICATIONS,0,0,0,1469133903,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134783,781284.00
07/21/2016 16:45,2,0,NO_COMMUNICATIONS,0,0,0,1469133903,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134783,781285.00
07/21/2016 17:00,2,5.014,ACTIVE,217.35,356.48,59.996,1469134803,"201051344000645","219011344069620",27.45,40.20,0,337.24,393.15,139.4,132.6,0.645,491452.8,491452.8,26,0,0,0,L,1122011218,1,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134808,781286.00
07/21/2016 17:00,2,4.514,ACTIVE,213.06,342.65,59.996,1469134803,"274151322000085","219011344069620",26.16,48.50,0,332.73,372.71,119.5,113.4,0.464,740237.0,740237.0,25,0,0,0,L,1151911521,1,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134809,781287.00
07/21/2016 17:00,2,5.037,ACTIVE,216.67,356.78,60.007,1469134803,"201051344000633","219011344069620",27.51,42.80,0,335.74,390.14,140.3,133.5,0.663,482711.8,482711.8,26,0,0,0,L,1122011218,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134809,781288.00
07/21/2016 17:00,2,4.992,ACTIVE,217.80,357.38,60.002,1469134803,"201051344000469","219011344069620",27.97,37.00,0,337.24,394.05,141.4,134.6,0.681,484743.6,484743.6,26,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134810,781289.00
07/21/2016 17:00,2,4.992,ACTIVE,215.09,354.67,60.002,1469134803,"201051344000646","219011344069620",27.51,42.00,0,332.43,389.84,139.2,132.4,0.663,486483.7,486483.7,26,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134811,781290.00
07/21/2016 17:00,2,4.594,ACTIVE,212.83,343.25,60.002,1469134803,"274151322000052","219011344069620",27.29,51.80,0,332.43,375.71,127.0,120.6,0.495,757672.3,757672.3,25,0,0,0,L,1151911521,1,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134812,781291.00
07/21/2016 17:00,2,5.158,ACTIVE,216.22,354.67,60.002,1469134803,"201051344000585","219011344069620",27.77,41.00,0,331.23,389.54,144.9,138.0,0.689,494869.4,494869.4,25,0,0,0,L,1122011218,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134813,781292.00
07/21/2016 17:00,2,4.865,ACTIVE,214.87,351.37,60.002,1469134803,"201051344001230","219011344069620",27.97,42.30,0,332.73,388.64,137.8,131.1,0.654,489898.9,489898.9,26,0,0,0,L,1122011218,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134814,781293.00
07/21/2016 17:00,2,4.867,ACTIVE,216.00,351.97,60.007,1469134803,"201051344000582","219011344069620",27.85,42.50,0,331.83,388.94,137.3,130.6,0.641,482900.8,482900.8,26,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134815,781294.00
07/21/2016 17:00,2,3.070,ACTIVE,213.06,401.56,59.996,1469134803,"274151322000094","219011344069620",37.29,50.40,0,383.83,438.53,116.2,110.2,0.460,617940.5,617940.5,24,0,0,0,L,1151911521,1,121.78,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134816,781295.00
07/21/2016 17:00,2,5.072,ACTIVE,217.80,356.78,60.007,1469134803,"201051344000579","219011344069620",27.53,43.40,0,337.54,394.05,141.5,134.6,0.663,498787.2,498787.2,26,0,0,0,L,1122011218,1,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134817,781296.00
07/21/2016 17:00,2,4.896,ACTIVE,214.87,352.57,60.007,1469134803,"201051344000890","219011344069620",27.77,45.00,0,332.73,388.94,137.7,130.9,0.632,493365.0,493365.0,25,0,0,0,L,1122011218,1,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134818,781297.00
07/21/2016 17:00,2,4.852,ACTIVE,215.54,354.37,59.991,1469134803,"201051344000438","219011344069620",27.85,43.40,0,332.43,388.64,136.9,130.2,0.658,495069.1,495069.1,25,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134818,781298.00
07/21/2016 17:00,2,4.881,ACTIVE,215.32,353.77,59.996,1469134803,"201051344000417","219011344069620",27.45,44.50,0,333.03,388.34,135.7,129.0,0.641,486882.4,486882.4,25,0,0,0,L,1122011218,1,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134819,781299.00
07/21/2016 17:00,2,4.633,ACTIVE,212.38,360.38,60.012,1469134803,"274151322000083","219011344069620",27.33,53.80,0,331.53,374.51,128.2,121.8,0.513,750852.2,750852.2,25,0,0,0,L,1151911521,1,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134820,781300.00
07/21/2016 17:00,2,4.805,ACTIVE,213.74,362.49,60.002,1469134803,"274151322000076","219011344069620",28.01,51.00,0,333.63,378.12,136.3,129.7,0.535,800454.3,800454.3,25,0,0,0,L,1151911521,1,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134821,781301.00
07/21/2016 17:00,2,4.963,ACTIVE,216.67,354.97,59.996,1469134803,"201051344000868","219011344069620",28.01,38.80,0,332.73,389.54,140.8,133.9,0.650,483671.0,483671.0,26,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134822,781302.00
07/21/2016 17:00,2,4.920,ACTIVE,212.61,360.99,60.002,1469134803,"274151322000095","219011344069620",27.69,51.80,0,331.83,375.11,138.0,131.3,0.526,792312.8,792312.8,25,0,0,0,L,1151911521,1,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134823,781303.00
07/21/2016 17:00,2,5.018,ACTIVE,217.58,358.58,60.002,1469134803,"201051344000988","219011344069620",27.61,39.50,0,337.54,394.65,140.2,133.4,0.672,480268.8,480268.8,26,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134824,781304.00
07/21/2016 17:00,2,5.035,ACTIVE,215.77,352.57,60.002,1469134803,"201051344001025","219011344069620",27.91,43.00,0,332.73,390.14,142.3,135.4,0.636,494106.6,494106.6,25,0,0,0,L,1122011218,1,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134825,781305.00
07/21/2016 17:00,2,4.973,ACTIVE,217.80,357.08,59.996,1469134803,"201051344000458","219011344069620",27.91,40.60,0,337.54,393.75,140.7,133.8,0.667,491166.7,491166.7,27,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134826,781306.00
07/21/2016 17:00,2,5.043,ACTIVE,218.03,357.08,60.002,1469134803,"201051344000853","219011344069620",27.75,39.50,0,338.44,394.95,141.7,134.9,0.676,490238.8,490238.8,27,0,0,0,L,1122011218,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134827,781307.00
07/21/2016 17:00,2,4.936,ACTIVE,215.09,352.87,59.959,1469134803,"201051344000685","219011344069620",27.69,42.30,0,332.43,389.24,138.4,131.7,0.685,494383.6,494383.6,26,0,0,0,L,1122011218,1,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134828,781308.00
07/21/2016 17:00,2,4.938,ACTIVE,216.00,351.67,59.996,1469134803,"201051344000917","219011344069620",28.01,43.00,0,330.93,389.24,140.0,133.2,0.681,491260.0,491260.0,26,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134829,781309.00
07/21/2016 17:00,2,4.980,ACTIVE,215.09,355.88,60.012,1469134803,"201051344001145","219011344069620",27.77,41.80,0,332.73,389.54,140.1,133.3,0.654,496466.6,496466.6,25,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134830,781310.00
07/21/2016 17:00,2,4.979,ACTIVE,216.22,355.28,60.012,1469134803,"201051344000651","219011344069620",27.67,42.00,0,332.73,388.64,139.5,132.7,0.641,489194.2,489194.2,25,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134831,781311.00
07/21/2016 17:00,2,4.414,ACTIVE,212.83,358.28,59.986,1469134803,"274151322000088","219011344069620",26.56,47.50,0,332.13,372.41,118.6,112.6,0.455,724220.2,724220.2,25,0,0,0,L,1151911521,1,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134831,781312.00
07/21/2016 17:00,2,3.082,ACTIVE,213.74,412.38,59.975,1469134803,"274151322000068","219011344069620",37.35,51.00,0,384.43,438.23,116.8,110.8,0.451,618028.3,618028.3,24,0,0,0,L,1151911521,1,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134832,781313.00
07/21/2016 17:00,2,4.955,ACTIVE,215.54,353.77,59.991,1469134803,"201051344001135","219011344069620",27.67,41.80,0,332.43,389.24,138.9,132.1,0.645,485240.2,485240.2,25,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134833,781314.00
07/21/2016 17:00,2,5.043,ACTIVE,216.22,354.67,60.002,1469134803,"201051344000594","219011344069620",27.55,45.30,0,331.53,390.14,140.7,133.9,0.663,495391.9,495391.9,26,0,0,0,L,1122011218,1,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134834,781315.00
07/21/2016 17:00,2,4.506,ACTIVE,213.06,342.05,59.991,1469134803,"274151322000054","219011344069620",26.50,47.30,0,332.43,374.21,120.8,114.7,0.460,739411.5,739411.5,25,0,0,0,L,1151911521,1,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134835,781316.00
07/21/2016 17:00,2,5.043,ACTIVE,216.67,355.58,59.959,1469134803,"201051344000867","219011344069620",27.61,42.00,0,333.03,388.94,141.0,134.2,0.650,482748.4,482748.4,26,0,0,0,L,1122011218,1,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134836,781317.00
07/21/2016 17:00,2,4.795,ACTIVE,216.00,353.47,60.018,1469134803,"201051344001093","219011344069620",27.97,41.30,0,330.93,387.44,135.8,129.1,0.623,490690.7,490690.7,26,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134837,781318.00
07/21/2016 17:00,2,4.965,ACTIVE,217.35,356.48,60.002,1469134803,"201051344000648","219011344069620",27.37,39.80,0,337.54,393.45,137.6,130.9,0.650,489262.9,489262.9,26,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134838,781319.00
07/21/2016 17:00,2,4.949,ACTIVE,217.35,357.08,59.996,1469134803,"201051344000569","219011344069620",28.15,40.20,0,337.24,393.45,140.9,134.1,0.663,499576.1,499576.1,26,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134839,781320.00
07/21/2016 17:00,2,5.016,ACTIVE,217.80,356.78,59.986,1469134803,"201051344000983","219011344069620",28.01,39.80,0,337.24,394.35,142.2,135.3,0.676,491450.7,491450.7,26,0,0,0,L,1122011218,1,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134840,781321.00
07/21/2016 17:00,2,5.000,ACTIVE,217.58,355.28,60.007,1469134803,"201051344001158","219011344069620",27.49,40.80,0,337.84,393.15,139.2,132.4,0.658,484558.8,484558.8,27,0,0,0,L,1122011218,1,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134840,781322.00
07/21/2016 17:00,2,4.971,ACTIVE,217.58,357.98,60.002,1469134803,"201051344000576","219011344069620",27.61,39.50,0,338.14,395.55,139.1,132.3,0.654,491873.6,491873.6,26,0,0,0,L,1122011218,1,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134841,781323.00
07/21/2016 17:00,2,4.512,ACTIVE,213.29,356.18,59.986,1469134803,"274151322000087","219011344069620",26.34,61.70,0,332.13,371.81,120.3,114.2,0.433,712351.9,712351.9,25,0,0,0,L,1151911521,1,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469134842,781324.00
07/21/2016 17:00,2,0,NO_COMMUNICATIONS,0,0,0,1469134803,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135683,781325.00
07/21/2016 17:00,2,0,NO_COMMUNICATIONS,0,0,0,1469134803,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135683,781326.00
07/21/2016 17:00,2,0,NO_COMMUNICATIONS,0,0,0,1469134803,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135683,781327.00
07/21/2016 17:15,2,4.568,ACTIVE,218.03,355.88,59.965,1469135703,"201051344000645","219011344069620",27.65,40.00,0,333.33,388.04,127.8,121.4,0.588,491484.5,491484.5,27,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135709,781328.00
07/21/2016 17:15,2,4.070,ACTIVE,213.96,346.56,59.970,1469135703,"274151322000085","219011344069620",26.42,47.50,0,322.51,370.30,108.9,103.2,0.424,740264.0,740264.0,26,0,0,0,L,1151911521,1,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135709,781329.00
07/21/2016 17:15,2,4.584,ACTIVE,217.58,356.78,59.965,1469135703,"201051344000633","219011344069620",27.73,41.50,0,332.73,388.04,128.7,122.3,0.601,482743.7,482743.7,27,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135710,781330.00
07/21/2016 17:15,2,4.545,ACTIVE,218.26,357.08,60.007,1469135703,"201051344000469","219011344069620",28.17,37.00,0,333.03,388.94,129.6,123.2,0.623,484775.8,484775.8,27,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135711,781331.00
07/21/2016 17:15,2,4.477,ACTIVE,216.45,353.47,59.965,1469135703,"201051344000646","219011344069620",28.09,41.80,0,327.92,386.23,127.4,121.0,0.610,486515.3,486515.3,27,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135712,781332.00
07/21/2016 17:15,2,4.158,ACTIVE,214.19,346.26,59.965,1469135703,"274151322000052","219011344069620",27.43,50.80,0,321.91,371.51,115.5,109.6,0.460,757701.0,757701.0,26,0,0,0,L,1151911521,1,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135713,781333.00
07/21/2016 17:15,2,4.764,ACTIVE,217.35,354.97,59.970,1469135703,"201051344000585","219011344069620",27.63,40.40,0,327.92,385.93,133.3,126.8,0.628,494902.4,494902.4,26,0,0,0,L,1122011218,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135714,781334.00
07/21/2016 17:15,2,4.465,ACTIVE,216.22,352.27,59.970,1469135703,"201051344001230","219011344069620",27.89,41.00,0,327.32,384.13,126.1,119.8,0.597,489930.2,489930.2,27,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135715,781335.00
07/21/2016 17:15,2,4.484,ACTIVE,217.58,355.88,59.970,1469135703,"201051344000582","219011344069620",27.73,41.30,0,327.02,389.84,125.9,119.6,0.583,482932.0,482932.0,27,0,0,0,L,1122011218,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135716,781336.00
07/21/2016 17:15,2,2.758,ACTIVE,213.96,413.89,59.965,1469135703,"274151322000094","219011344069620",37.69,49.50,0,381.73,436.73,105.3,99.7,0.415,617966.6,617966.6,25,0,0,0,L,1151911521,1,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135717,781337.00
07/21/2016 17:15,2,4.623,ACTIVE,218.26,356.18,59.986,1469135703,"201051344000579","219011344069620",27.71,42.50,0,333.33,390.14,129.9,123.4,0.614,498819.4,498819.4,27,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135718,781338.00
07/21/2016 17:15,2,4.518,ACTIVE,216.45,353.47,59.965,1469135703,"201051344000890","219011344069620",27.61,44.00,0,328.82,385.93,126.4,120.1,0.579,493396.3,493396.3,26,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135719,781339.00
07/21/2016 17:15,2,4.447,ACTIVE,217.13,355.58,59.975,1469135703,"201051344000438","219011344069620",27.79,43.40,0,328.82,389.24,125.1,118.8,0.592,495100.2,495100.2,26,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135719,781340.00
07/21/2016 17:15,2,4.422,ACTIVE,216.45,354.07,59.970,1469135703,"201051344000417","219011344069620",27.75,43.60,0,328.52,387.44,124.2,118.0,0.592,486913.2,486913.2,26,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135720,781341.00
07/21/2016 17:15,2,4.219,ACTIVE,213.51,343.55,59.954,1469135703,"274151322000083","219011344069620",27.39,52.50,0,321.61,371.51,117.1,111.1,0.468,750881.2,750881.2,26,0,0,0,L,1151911521,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135721,781342.00
07/21/2016 17:15,2,4.354,ACTIVE,214.64,360.99,59.959,1469135703,"274151322000076","219011344069620",28.15,50.00,0,323.72,374.81,124.1,117.9,0.468,800485.2,800485.2,26,0,0,0,L,1151911521,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135722,781343.00
07/21/2016 17:15,2,4.580,ACTIVE,217.35,355.58,59.981,1469135703,"201051344000868","219011344069620",27.83,38.20,0,328.82,386.23,129.2,122.7,0.592,483703.0,483703.0,27,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135723,781344.00
07/21/2016 17:15,2,4.467,ACTIVE,213.96,343.55,59.965,1469135703,"274151322000095","219011344069620",27.85,51.30,0,319.21,374.21,126.1,119.8,0.468,792344.1,792344.1,26,0,0,0,L,1151911521,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135724,781345.00
07/21/2016 17:15,2,4.586,ACTIVE,218.71,358.28,59.944,1469135703,"201051344000988","219011344069620",27.73,39.50,0,333.33,389.54,128.8,122.4,0.619,480300.7,480300.7,27,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135725,781346.00
07/21/2016 17:15,2,4.627,ACTIVE,217.13,354.07,60.007,1469135703,"201051344001025","219011344069620",27.89,42.80,0,329.43,386.83,130.7,124.2,0.592,494139.0,494139.0,26,0,0,0,L,1122011218,1,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135726,781347.00
07/21/2016 17:15,2,4.568,ACTIVE,218.26,356.48,59.970,1469135703,"201051344000458","219011344069620",27.97,40.60,0,332.73,388.34,129.4,123.0,0.619,491198.8,491198.8,28,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135727,781348.00
07/21/2016 17:15,2,4.635,ACTIVE,218.71,357.68,60.018,1469135703,"201051344000853","219011344069620",27.71,39.00,0,334.54,390.74,129.9,123.5,0.614,490271.1,490271.1,28,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135728,781349.00
07/21/2016 17:15,2,4.529,ACTIVE,216.67,354.07,59.991,1469135703,"201051344000685","219011344069620",27.63,42.50,0,329.13,386.83,126.8,120.4,0.619,494415.1,494415.1,27,0,0,0,L,1122011218,1,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135729,781350.00
07/21/2016 17:15,2,4.596,ACTIVE,217.13,354.97,59.965,1469135703,"201051344000917","219011344069620",27.59,42.00,0,327.02,388.64,128.4,122.0,0.610,491291.9,491291.9,27,0,0,0,L,1122011218,1,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135730,781351.00
07/21/2016 17:15,2,4.553,ACTIVE,216.67,354.07,59.938,1469135703,"201051344001145","219011344069620",27.89,41.30,0,328.52,388.34,128.7,122.2,0.592,496498.4,496498.4,26,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135731,781352.00
07/21/2016 17:15,2,4.582,ACTIVE,217.80,355.28,59.954,1469135703,"201051344000651","219011344069620",27.47,41.80,0,328.22,386.53,127.5,121.1,0.583,489225.9,489225.9,26,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135732,781353.00
07/21/2016 17:15,2,3.969,ACTIVE,213.74,342.95,59.965,1469135703,"274151322000088","219011344069620",26.82,46.40,0,319.81,369.10,107.7,102.1,0.407,724247.0,724247.0,26,0,0,0,L,1151911521,1,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135732,781354.00
07/21/2016 17:15,2,2.830,ACTIVE,214.64,398.86,59.959,1469135703,"274151322000068","219011344069620",36.80,50.00,0,384.43,434.33,105.7,100.1,0.402,618054.5,618054.5,25,0,0,0,L,1151911521,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135733,781355.00
07/21/2016 17:15,2,4.527,ACTIVE,217.13,353.47,59.965,1469135703,"201051344001135","219011344069620",27.73,41.00,0,329.43,388.34,127.2,120.9,0.592,485271.8,485271.8,26,0,0,0,L,1122011218,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135734,781356.00
07/21/2016 17:15,2,4.566,ACTIVE,217.13,355.88,59.959,1469135703,"201051344000594","219011344069620",27.93,44.30,0,327.62,387.14,129.2,122.8,0.601,495423.9,495423.9,27,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135735,781357.00
07/21/2016 17:15,2,4.027,ACTIVE,213.74,353.47,59.959,1469135703,"274151322000054","219011344069620",26.96,46.40,0,324.02,370.30,109.9,104.2,0.429,739438.8,739438.8,26,0,0,0,L,1151911521,1,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135736,781358.00
07/21/2016 17:15,2,4.623,ACTIVE,217.58,354.97,59.954,1469135703,"201051344000867","219011344069620",27.61,41.00,0,328.82,385.63,129.2,122.8,0.592,482780.5,482780.5,27,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135737,781359.00
07/21/2016 17:15,2,4.338,ACTIVE,217.35,354.37,59.949,1469135703,"201051344001093","219011344069620",28.15,40.80,0,327.92,388.34,123.7,117.5,0.566,490721.5,490721.5,27,0,0,0,L,1122011218,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135738,781360.00
07/21/2016 17:15,2,4.477,ACTIVE,218.03,355.58,59.954,1469135703,"201051344000648","219011344069620",27.87,39.30,0,333.63,388.04,126.4,120.1,0.588,489294.3,489294.3,27,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135739,781361.00
07/21/2016 17:15,2,4.549,ACTIVE,218.26,356.18,59.949,1469135703,"201051344000569","219011344069620",28.09,39.50,0,332.43,388.04,129.4,123.0,0.610,499608.2,499608.2,27,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135740,781362.00
07/21/2016 17:15,2,4.576,ACTIVE,218.48,356.18,59.986,1469135703,"201051344000983","219011344069620",28.21,39.30,0,332.43,388.64,130.7,124.2,0.614,491483.2,491483.2,27,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135741,781363.00
07/21/2016 17:15,2,4.586,ACTIVE,218.26,356.78,59.996,1469135703,"201051344001158","219011344069620",27.53,40.20,0,333.63,388.34,127.8,121.5,0.597,484590.4,484590.4,28,0,0,0,L,1122011218,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135742,781364.00
07/21/2016 17:15,2,4.471,ACTIVE,218.48,357.98,59.970,1469135703,"201051344000576","219011344069620",28.17,38.60,0,333.63,388.64,127.5,121.1,0.583,491905.3,491905.3,27,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135742,781365.00
07/21/2016 17:15,2,4.115,ACTIVE,213.96,347.76,59.944,1469135703,"274151322000087","219011344069620",26.34,60.00,0,322.81,369.40,109.7,103.9,0.415,712379.1,712379.1,26,0,0,0,L,1151911521,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469135743,781366.00
07/21/2016 17:15,2,0,NO_COMMUNICATIONS,0,0,0,1469135703,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136583,781367.00
07/21/2016 17:15,2,0,NO_COMMUNICATIONS,0,0,0,1469135703,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136583,781368.00
07/21/2016 17:15,2,0,NO_COMMUNICATIONS,0,0,0,1469135703,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136583,781369.00
07/21/2016 17:30,2,4.115,ACTIVE,218.03,354.67,59.986,1469136603,"201051344000645","219011344069620",27.57,39.00,0,339.34,386.83,115.0,109.1,0.530,491513.3,491513.3,28,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136608,781370.00
07/21/2016 17:30,2,3.611,ACTIVE,213.96,351.97,59.965,1469136603,"274151322000085","219011344069620",26.64,46.40,0,334.24,368.50,97.5,92.1,0.376,740288.4,740288.4,27,0,0,0,L,1151911521,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136609,781371.00
07/21/2016 17:30,2,4.094,ACTIVE,217.35,354.97,59.981,1469136603,"201051344000633","219011344069620",28.03,41.50,0,337.54,387.14,116.3,110.3,0.552,482772.8,482772.8,28,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136610,781372.00
07/21/2016 17:30,2,4.064,ACTIVE,218.03,355.58,59.970,1469136603,"201051344000469","219011344069620",28.35,36.50,0,338.74,387.74,116.8,110.8,0.557,484805.0,484805.0,28,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136611,781373.00
07/21/2016 17:30,2,4.062,ACTIVE,216.45,352.57,59.938,1469136603,"201051344000646","219011344069620",27.89,41.30,0,333.33,382.33,114.7,108.8,0.544,486544.1,486544.1,28,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136612,781374.00
07/21/2016 17:30,2,3.699,ACTIVE,213.74,354.67,59.938,1469136603,"274151322000052","219011344069620",27.51,49.50,0,333.63,370.90,103.1,97.6,0.407,757726.9,757726.9,27,0,0,0,L,1151911521,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136613,781375.00
07/21/2016 17:30,2,4.260,ACTIVE,217.35,354.07,59.944,1469136603,"201051344000585","219011344069620",28.09,40.00,0,337.84,384.13,121.3,115.2,0.570,494932.7,494932.7,27,0,0,0,L,1122011218,1,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136613,781376.00
07/21/2016 17:30,2,3.967,ACTIVE,216.22,351.97,59.965,1469136603,"201051344001230","219011344069620",28.23,41.00,0,333.03,381.42,113.4,107.5,0.521,489958.6,489958.6,28,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136614,781377.00
07/21/2016 17:30,2,4.057,ACTIVE,217.58,353.47,59.959,1469136603,"201051344000582","219011344069620",27.55,40.80,0,337.84,383.23,113.2,107.4,0.530,482960.3,482960.3,28,0,0,0,L,1122011218,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136615,781378.00
07/21/2016 17:30,2,2.441,ACTIVE,213.74,406.07,59.959,1469136603,"274151322000094","219011344069620",37.97,48.80,0,381.42,439.43,94.2,89.0,0.362,617990.1,617990.1,26,0,0,0,L,1151911521,1,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136616,781379.00
07/21/2016 17:30,2,4.199,ACTIVE,218.03,355.28,59.975,1469136603,"201051344000579","219011344069620",27.53,42.00,0,339.04,387.74,117.1,111.1,0.552,498848.7,498848.7,28,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136617,781380.00
07/21/2016 17:30,2,4.023,ACTIVE,216.45,351.97,59.981,1469136603,"201051344000890","219011344069620",27.93,43.00,0,333.93,382.33,113.8,107.9,0.517,493424.8,493424.8,27,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136618,781381.00
07/21/2016 17:30,2,3.943,ACTIVE,216.90,353.47,59.996,1469136603,"201051344000438","219011344069620",28.21,42.00,0,337.84,382.63,112.7,106.8,0.535,495128.4,495128.4,27,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136619,781382.00
07/21/2016 17:30,2,3.971,ACTIVE,216.90,353.17,59.981,1469136603,"201051344000417","219011344069620",27.85,42.80,0,334.54,381.42,112.0,106.2,0.535,486941.2,486941.2,27,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136620,781383.00
07/21/2016 17:30,2,3.775,ACTIVE,213.51,351.07,59.981,1469136603,"274151322000083","219011344069620",27.47,51.00,0,333.33,371.21,105.1,99.5,0.424,750907.5,750907.5,27,0,0,0,L,1151911521,1,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136621,781384.00
07/21/2016 17:30,2,3.914,ACTIVE,214.41,353.17,59.965,1469136603,"274151322000076","219011344069620",28.01,48.80,0,333.63,372.11,110.9,105.1,0.429,800513.0,800513.0,27,0,0,0,L,1151911521,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136622,781385.00
07/21/2016 17:30,2,4.121,ACTIVE,217.13,353.47,59.981,1469136603,"201051344000868","219011344069620",27.87,37.50,0,337.84,384.43,116.4,110.4,0.535,483732.1,483732.1,28,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136622,781386.00
07/21/2016 17:30,2,4.033,ACTIVE,213.74,344.45,59.981,1469136603,"274151322000095","219011344069620",27.69,50.00,0,333.33,373.31,113.0,107.1,0.429,792372.4,792372.4,27,0,0,0,L,1151911521,1,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136623,781387.00
07/21/2016 17:30,2,4.121,ACTIVE,217.80,355.88,59.986,1469136603,"201051344000988","219011344069620",27.83,38.40,0,338.44,388.04,116.2,110.3,0.552,480329.8,480329.8,28,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136624,781388.00
07/21/2016 17:30,2,4.148,ACTIVE,216.90,353.17,59.981,1469136603,"201051344001025","219011344069620",27.99,41.50,0,337.84,383.83,117.6,111.6,0.535,494168.4,494168.4,27,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136625,781389.00
07/21/2016 17:30,2,4.121,ACTIVE,218.03,354.07,59.970,1469136603,"201051344000458","219011344069620",27.93,40.00,0,339.34,387.44,116.7,110.7,0.557,491227.9,491227.9,29,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136626,781390.00
07/21/2016 17:30,2,4.123,ACTIVE,218.48,357.08,59.970,1469136603,"201051344000853","219011344069620",28.01,38.40,0,338.14,387.44,116.9,110.9,0.566,490300.4,490300.4,29,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136627,781391.00
07/21/2016 17:30,2,4.033,ACTIVE,216.22,352.27,60.007,1469136603,"201051344000685","219011344069620",27.91,41.50,0,334.24,382.33,114.0,108.1,0.561,494443.6,494443.6,28,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136628,781392.00
07/21/2016 17:30,2,4.131,ACTIVE,216.67,353.77,59.975,1469136603,"201051344001145","219011344069620",27.67,40.60,0,337.24,382.63,115.9,109.9,0.535,496527.4,496527.4,27,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136630,781393.00
07/21/2016 17:30,2,4.078,ACTIVE,217.35,352.87,59.970,1469136603,"201051344000651","219011344069620",27.81,41.00,0,338.14,383.53,114.8,108.9,0.521,489254.7,489254.7,27,0,0,0,L,1122011218,1,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136631,781394.00
07/21/2016 17:30,2,3.541,ACTIVE,213.29,344.15,59.938,1469136603,"274151322000088","219011344069620",26.78,45.00,0,333.33,368.50,96.0,90.8,0.362,724271.1,724271.1,27,0,0,0,L,1151911521,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136632,781395.00
07/21/2016 17:30,2,2.445,ACTIVE,214.41,410.58,59.975,1469136603,"274151322000068","219011344069620",38.11,49.30,0,384.43,437.63,94.3,89.1,0.354,618078.1,618078.1,26,0,0,0,L,1151911521,1,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136633,781396.00
07/21/2016 17:30,2,4.041,ACTIVE,216.90,351.67,59.986,1469136603,"201051344001135","219011344069620",28.01,40.60,0,335.14,381.73,114.6,108.7,0.530,485300.4,485300.4,27,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136634,781397.00
07/21/2016 17:30,2,4.109,ACTIVE,216.67,353.77,60.007,1469136603,"201051344000594","219011344069620",27.99,43.60,0,333.63,383.83,116.5,110.5,0.552,495453.1,495453.1,28,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136635,781398.00
07/21/2016 17:30,2,3.594,ACTIVE,213.51,354.97,59.986,1469136603,"274151322000054","219011344069620",27.00,46.20,0,333.93,369.70,98.2,92.9,0.376,739463.4,739463.4,27,0,0,0,L,1151911521,1,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136636,781399.00
07/21/2016 17:30,2,4.113,ACTIVE,217.35,352.87,59.996,1469136603,"201051344000867","219011344069620",27.99,40.40,0,338.14,383.23,116.8,110.8,0.535,482809.7,482809.7,28,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136637,781400.00
07/21/2016 17:30,2,3.904,ACTIVE,217.35,353.47,59.986,1469136603,"201051344001093","219011344069620",28.07,40.20,0,337.24,382.33,111.0,105.2,0.508,490749.3,490749.3,28,0,0,0,L,1122011218,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136638,781401.00
07/21/2016 17:30,2,3.992,ACTIVE,217.58,353.17,59.986,1469136603,"201051344000648","219011344069620",28.13,39.00,0,338.44,387.44,113.8,107.9,0.530,489322.7,489322.7,28,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136639,781402.00
07/21/2016 17:30,2,4.031,ACTIVE,217.80,354.37,59.986,1469136603,"201051344000569","219011344069620",28.47,39.30,0,339.04,387.14,116.2,110.2,0.544,499637.3,499637.3,28,0,0,0,L,1122011218,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136640,781403.00
07/21/2016 17:30,2,4.162,ACTIVE,218.03,354.97,59.975,1469136603,"201051344000983","219011344069620",27.95,38.60,0,338.44,387.74,117.8,111.8,0.548,491512.6,491512.6,28,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136641,781404.00
