ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 17:30,2,4.102,ACTIVE,218.03,354.67,59.991,1469136603,"201051344001158","219011344069620",27.71,39.80,0,338.44,386.53,115.1,109.2,0.539,484619.3,484619.3,29,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136642,781405.00
07/21/2016 17:30,2,4.039,ACTIVE,218.03,354.97,59.949,1469136603,"201051344000576","219011344069620",28.03,38.20,0,339.04,387.44,114.7,108.7,0.539,491934.0,491934.0,28,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136643,781406.00
07/21/2016 17:30,2,3.639,ACTIVE,213.96,347.46,59.991,1469136603,"274151322000087","219011344069620",26.64,57.70,0,333.33,368.50,98.2,92.8,0.349,712403.7,712403.7,27,0,0,0,L,1151911521,1,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136644,781407.00
07/21/2016 17:30,2,4.084,ACTIVE,216.90,352.87,59.986,1469136603,"201051344000917","219011344069620",27.87,41.30,0,336.64,382.93,115.4,109.4,0.552,491321.4,491321.4,28,0,0,0,L,1122011218,2,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469136648,781408.00
07/21/2016 17:30,2,0,NO_COMMUNICATIONS,0,0,0,1469136603,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137483,781409.00
07/21/2016 17:30,2,0,NO_COMMUNICATIONS,0,0,0,1469136603,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137483,781410.00
07/21/2016 17:30,2,0,NO_COMMUNICATIONS,0,0,0,1469136603,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137483,781411.00
07/21/2016 17:45,2,3.576,ACTIVE,218.03,352.87,59.991,1469137503,"201051344000645","219011344069620",27.93,38.80,0,338.74,382.33,101.1,95.7,0.464,491538.9,491538.9,29,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137508,781412.00
07/21/2016 17:45,2,3.084,ACTIVE,214.19,350.77,59.981,1469137503,"274151322000085","219011344069620",27.12,45.30,0,333.63,365.80,84.7,79.8,0.318,740309.9,740309.9,28,0,0,0,L,1151911521,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137509,781413.00
07/21/2016 17:45,2,3.566,ACTIVE,217.58,353.77,59.981,1469137503,"201051344000633","219011344069620",28.31,40.60,0,338.44,382.63,102.2,96.8,0.482,482798.7,482798.7,29,0,0,0,L,1122011218,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137510,781414.00
07/21/2016 17:45,2,3.578,ACTIVE,218.03,354.37,59.944,1469137503,"201051344000469","219011344069620",28.29,36.30,0,338.44,382.63,102.5,97.0,0.491,484830.9,484830.9,29,0,0,0,L,1122011218,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137510,781415.00
07/21/2016 17:45,2,3.521,ACTIVE,216.00,351.07,59.981,1469137503,"201051344000646","219011344069620",28.25,39.80,0,331.53,377.82,100.8,95.4,0.477,486569.5,486569.5,29,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137511,781416.00
07/21/2016 17:45,2,3.207,ACTIVE,213.96,344.45,59.981,1469137503,"274151322000052","219011344069620",27.55,48.50,0,333.63,367.00,89.5,84.5,0.349,757749.6,757749.6,28,0,0,0,L,1151911521,1,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137512,781417.00
07/21/2016 17:45,2,3.764,ACTIVE,217.13,352.87,59.975,1469137503,"201051344000585","219011344069620",28.15,39.50,0,333.63,380.22,107.3,101.6,0.499,494959.7,494959.7,28,0,0,0,L,1122011218,1,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137513,781418.00
07/21/2016 17:45,2,3.447,ACTIVE,216.22,350.17,59.954,1469137503,"201051344001230","219011344069620",28.45,40.00,0,333.63,377.22,99.4,94.0,0.455,489983.8,489983.8,29,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137514,781419.00
07/21/2016 17:45,2,3.557,ACTIVE,216.90,351.37,60.023,1469137503,"201051344000582","219011344069620",27.63,40.60,0,334.24,378.72,99.6,94.2,0.468,482985.5,482985.5,29,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137515,781420.00
07/21/2016 17:45,2,2.113,ACTIVE,214.19,409.98,59.996,1469137503,"274151322000094","219011344069620",37.85,48.50,0,389.84,436.43,81.5,76.7,0.318,618010.5,618010.5,27,0,0,0,L,1151911521,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137516,781421.00
07/21/2016 17:45,2,3.613,ACTIVE,218.03,352.87,59.986,1469137503,"201051344000579","219011344069620",28.25,40.80,0,339.04,383.23,103.4,97.9,0.486,498874.8,498874.8,29,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137517,781422.00
07/21/2016 17:45,2,3.570,ACTIVE,216.22,350.77,60.012,1469137503,"201051344000890","219011344069620",27.61,42.30,0,333.93,377.82,99.9,94.5,0.455,493450.0,493450.0,28,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137518,781423.00
07/21/2016 17:45,2,3.514,ACTIVE,216.90,351.97,59.975,1469137503,"201051344000438","219011344069620",27.73,41.50,0,334.24,378.72,98.7,93.3,0.468,495153.4,495153.4,28,0,0,0,L,1122011218,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137519,781424.00
07/21/2016 17:45,2,3.490,ACTIVE,216.67,350.47,59.970,1469137503,"201051344000417","219011344069620",27.83,42.00,0,333.93,377.52,98.4,93.1,0.468,486966.0,486966.0,28,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137519,781425.00
07/21/2016 17:45,2,3.268,ACTIVE,213.51,348.66,60.018,1469137503,"274151322000083","219011344069620",27.69,49.30,0,333.63,367.60,91.7,86.5,0.362,750930.7,750930.7,28,0,0,0,L,1151911521,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137520,781426.00
07/21/2016 17:45,2,3.363,ACTIVE,214.41,353.17,59.965,1469137503,"274151322000076","219011344069620",28.35,47.80,0,333.93,368.50,96.5,91.3,0.376,800537.5,800537.5,28,0,0,0,L,1151911521,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137521,781427.00
07/21/2016 17:45,2,3.627,ACTIVE,217.13,352.57,59.986,1469137503,"201051344000868","219011344069620",27.79,37.50,0,336.04,380.22,102.1,96.6,0.464,483757.9,483757.9,29,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137522,781428.00
07/21/2016 17:45,2,3.475,ACTIVE,213.74,355.28,60.023,1469137503,"274151322000095","219011344069620",28.11,48.50,0,333.93,369.40,98.8,93.4,0.371,792397.5,792397.5,28,0,0,0,L,1151911521,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137523,781429.00
07/21/2016 17:45,2,3.643,ACTIVE,217.80,354.67,59.981,1469137503,"201051344000988","219011344069620",27.65,38.20,0,338.14,384.13,102.0,96.5,0.486,480355.6,480355.6,29,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137524,781430.00
07/21/2016 17:45,2,3.670,ACTIVE,216.90,351.67,59.975,1469137503,"201051344001025","219011344069620",27.83,40.80,0,334.84,379.32,103.5,97.9,0.468,494194.5,494194.5,28,0,0,0,L,1122011218,1,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137525,781431.00
07/21/2016 17:45,2,3.613,ACTIVE,218.03,352.57,59.991,1469137503,"201051344000458","219011344069620",28.05,39.00,0,339.34,382.63,102.7,97.2,0.482,491253.8,491253.8,30,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137526,781432.00
07/21/2016 17:45,2,3.590,ACTIVE,218.26,354.37,60.002,1469137503,"201051344000853","219011344069620",28.29,38.00,0,339.34,383.83,102.9,97.4,0.486,490326.4,490326.4,30,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137527,781433.00
07/21/2016 17:45,2,3.480,ACTIVE,216.22,351.37,59.970,1469137503,"201051344000685","219011344069620",28.33,40.40,0,334.24,378.72,100.0,94.6,0.495,494468.9,494468.9,29,0,0,0,L,1122011218,1,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137528,781434.00
07/21/2016 17:45,2,3.609,ACTIVE,216.67,351.67,59.991,1469137503,"201051344000917","219011344069620",27.85,40.80,0,333.93,378.12,101.8,96.3,0.482,491346.5,491346.5,29,0,0,0,L,1122011218,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137529,781435.00
07/21/2016 17:45,2,3.625,ACTIVE,216.22,351.07,59.996,1469137503,"201051344001145","219011344069620",27.73,40.20,0,334.84,378.72,101.8,96.3,0.464,496553.2,496553.2,28,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137530,781436.00
07/21/2016 17:45,2,3.545,ACTIVE,216.90,351.67,59.986,1469137503,"201051344000651","219011344069620",28.07,40.20,0,335.14,379.32,100.9,95.4,0.464,489280.1,489280.1,28,0,0,0,L,1122011218,1,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137531,781437.00
07/21/2016 17:45,2,3.051,ACTIVE,213.51,351.37,59.981,1469137503,"274151322000088","219011344069620",26.90,44.00,0,333.03,365.80,83.2,78.3,0.309,724292.2,724292.2,28,0,0,0,L,1151911521,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137532,781438.00
07/21/2016 17:45,2,2.145,ACTIVE,214.64,409.98,59.991,1469137503,"274151322000068","219011344069620",37.83,48.50,0,383.53,435.23,81.9,77.1,0.305,618098.6,618098.6,27,0,0,0,L,1151911521,1,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137533,781439.00
07/21/2016 17:45,2,3.549,ACTIVE,216.45,350.77,59.991,1469137503,"201051344001135","219011344069620",27.99,40.20,0,334.54,377.52,100.7,95.3,0.473,485325.9,485325.9,28,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137533,781440.00
07/21/2016 17:45,2,3.621,ACTIVE,216.90,352.27,59.975,1469137503,"201051344000594","219011344069620",27.95,43.00,0,334.54,379.62,102.5,97.0,0.473,495478.9,495478.9,29,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137534,781441.00
07/21/2016 17:45,2,3.105,ACTIVE,213.96,344.76,59.975,1469137503,"274151322000054","219011344069620",27.06,45.50,0,333.63,366.40,85.0,80.1,0.323,739485.0,739485.0,28,0,0,0,L,1151911521,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137535,781442.00
07/21/2016 17:45,2,3.611,ACTIVE,217.13,351.97,59.996,1469137503,"201051344000867","219011344069620",28.03,39.50,0,337.84,379.32,102.5,97.0,0.460,482835.5,482835.5,29,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137536,781443.00
07/21/2016 17:45,2,3.377,ACTIVE,216.90,351.97,59.991,1469137503,"201051344001093","219011344069620",28.23,39.80,0,334.24,377.52,96.6,91.3,0.446,490773.8,490773.8,29,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137537,781444.00
07/21/2016 17:45,2,3.539,ACTIVE,217.58,352.57,59.986,1469137503,"201051344000648","219011344069620",27.85,38.00,0,339.34,382.63,99.9,94.5,0.464,489348.0,489348.0,29,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137538,781445.00
07/21/2016 17:45,2,3.607,ACTIVE,217.58,352.87,59.981,1469137503,"201051344000569","219011344069620",27.95,38.60,0,338.44,382.63,102.2,96.7,0.482,499663.1,499663.1,29,0,0,0,L,1122011218,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137539,781446.00
07/21/2016 17:45,2,3.633,ACTIVE,217.80,353.47,60.007,1469137503,"201051344000983","219011344069620",28.25,38.60,0,337.84,382.33,103.9,98.3,0.491,491538.8,491538.8,29,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137540,781447.00
07/21/2016 17:45,2,3.600,ACTIVE,217.80,353.17,59.996,1469137503,"201051344001158","219011344069620",27.79,39.30,0,338.74,382.33,101.3,95.9,0.468,484644.8,484644.8,30,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137541,781448.00
07/21/2016 17:45,2,3.492,ACTIVE,217.80,354.07,59.975,1469137503,"201051344000576","219011344069620",28.35,37.80,0,338.74,383.23,100.3,94.9,0.473,491959.3,491959.3,29,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137541,781449.00
07/21/2016 17:45,2,3.129,ACTIVE,214.19,345.96,59.975,1469137503,"274151322000087","219011344069620",27.02,56.30,0,333.63,365.49,85.5,80.6,0.305,712425.3,712425.3,28,0,0,0,L,1151911521,1,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469137542,781450.00
07/21/2016 17:45,2,0,NO_COMMUNICATIONS,0,0,0,1469137503,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138383,781451.00
07/21/2016 17:45,2,0,NO_COMMUNICATIONS,0,0,0,1469137503,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138383,781452.00
07/21/2016 17:45,2,0,NO_COMMUNICATIONS,0,0,0,1469137503,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138383,781453.00
07/21/2016 18:00,2,3.076,ACTIVE,217.35,350.47,59.970,1469138403,"201051344000645","219011344069620",27.95,38.20,0,339.04,376.01,87.0,82.1,0.402,491561.2,491561.2,30,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138408,781454.00
07/21/2016 18:00,2,2.623,ACTIVE,213.96,348.06,60.007,1469138403,"274151322000085","219011344069620",27.12,42.50,0,330.93,379.92,72.0,67.5,0.504,740328.3,740328.3,29,0,0,0,L,1151911521,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138409,781455.00
07/21/2016 18:00,2,3.109,ACTIVE,216.90,353.17,60.012,1469138403,"201051344000633","219011344069620",28.11,39.30,0,338.14,377.22,88.6,83.6,0.411,482821.3,482821.3,30,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138410,781456.00
07/21/2016 18:00,2,3.066,ACTIVE,217.35,351.37,59.991,1469138403,"201051344000469","219011344069620",28.47,35.40,0,337.84,376.31,88.4,83.4,0.420,484853.4,484853.4,30,0,0,0,L,1122011218,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138411,781457.00
07/21/2016 18:00,2,3.051,ACTIVE,216.00,347.76,60.012,1469138403,"201051344000646","219011344069620",28.19,38.80,0,333.63,374.21,87.1,82.1,0.411,486591.7,486591.7,30,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138412,781458.00
07/21/2016 18:00,2,2.713,ACTIVE,213.51,353.47,60.028,1469138403,"274151322000052","219011344069620",27.61,46.00,0,330.33,378.42,75.8,71.3,0.530,757769.1,757769.1,29,0,0,0,L,1151911521,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138413,781459.00
07/21/2016 18:00,2,3.254,ACTIVE,216.67,349.56,59.996,1469138403,"201051344000585","219011344069620",28.33,39.50,0,334.54,376.31,93.3,88.1,0.433,494983.4,494983.4,29,0,0,0,L,1122011218,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138414,781460.00
07/21/2016 18:00,2,3.002,ACTIVE,216.00,348.66,60.018,1469138403,"201051344001230","219011344069620",28.11,38.80,0,333.93,372.71,85.5,80.6,0.407,490005.6,490005.6,30,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138415,781461.00
07/21/2016 18:00,2,3.016,ACTIVE,216.90,349.86,60.012,1469138403,"201051344000582","219011344069620",28.05,40.20,0,334.84,374.51,85.6,80.7,0.402,483007.3,483007.3,30,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138415,781462.00
07/21/2016 18:00,2,1.773,ACTIVE,213.74,408.48,60.012,1469138403,"274151322000094","219011344069620",37.93,44.00,0,379.02,448.45,68.5,64.2,0.486,618028.0,618028.0,28,0,0,0,L,1151911521,1,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138416,781463.00
07/21/2016 18:00,2,3.129,ACTIVE,217.35,351.67,59.981,1469138403,"201051344000579","219011344069620",28.27,40.40,0,338.44,377.22,89.6,84.5,0.420,498897.6,498897.6,30,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138417,781464.00
07/21/2016 18:00,2,3.066,ACTIVE,216.00,348.96,60.034,1469138403,"201051344000890","219011344069620",27.75,41.80,0,334.54,373.61,86.2,81.2,0.393,493472.0,493472.0,29,0,0,0,L,1122011218,1,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138418,781465.00
07/21/2016 18:00,2,2.979,ACTIVE,216.67,350.17,59.996,1469138403,"201051344000438","219011344069620",28.17,40.80,0,334.84,374.51,85.0,80.1,0.402,495175.1,495175.1,29,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138420,781466.00
07/21/2016 18:00,2,3.000,ACTIVE,216.22,348.96,60.007,1469138403,"201051344000417","219011344069620",27.83,41.50,0,333.33,373.01,84.5,79.7,0.398,486987.6,486987.6,29,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138420,781467.00
07/21/2016 18:00,2,2.775,ACTIVE,213.74,343.85,60.002,1469138403,"274151322000083","219011344069620",27.77,48.00,0,334.24,363.99,78.1,73.5,0.305,750950.7,750950.7,29,0,0,0,L,1151911521,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138421,781468.00
07/21/2016 18:00,2,2.869,ACTIVE,214.41,344.76,60.018,1469138403,"274151322000076","219011344069620",28.17,46.60,0,334.54,365.19,81.8,77.1,0.314,800558.6,800558.6,29,0,0,0,L,1151911521,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138422,781469.00
07/21/2016 18:00,2,3.086,ACTIVE,216.67,350.17,60.012,1469138403,"201051344000868","219011344069620",28.07,37.00,0,337.54,375.41,87.7,82.8,0.402,483780.4,483780.4,30,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138423,781470.00
07/21/2016 18:00,2,2.967,ACTIVE,213.51,349.86,60.002,1469138403,"274151322000095","219011344069620",28.13,47.00,0,334.54,366.40,84.5,79.7,0.323,792419.1,792419.1,29,0,0,0,L,1151911521,1,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138424,781471.00
07/21/2016 18:00,2,3.135,ACTIVE,217.35,352.87,60.018,1469138403,"201051344000988","219011344069620",27.73,37.50,0,337.84,379.02,88.1,83.1,0.424,480378.1,480378.1,30,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138425,781472.00
07/21/2016 18:00,2,3.127,ACTIVE,216.45,349.26,60.018,1469138403,"201051344001025","219011344069620",28.27,40.20,0,334.84,374.81,89.5,84.4,0.407,494217.4,494217.4,29,0,0,0,L,1122011218,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138426,781473.00
07/21/2016 18:00,2,3.059,ACTIVE,217.13,350.77,60.012,1469138403,"201051344000458","219011344069620",28.49,38.40,0,338.44,376.62,88.2,83.2,0.415,491276.4,491276.4,31,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138427,781474.00
07/21/2016 18:00,2,3.129,ACTIVE,217.80,352.27,59.996,1469138403,"201051344000853","219011344069620",27.97,37.50,0,339.65,379.02,88.7,83.7,0.415,490349.0,490349.0,31,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138428,781475.00
07/21/2016 18:00,2,3.037,ACTIVE,216.00,349.56,59.996,1469138403,"201051344000685","219011344069620",27.97,40.20,0,334.54,373.91,86.0,81.1,0.424,494490.9,494490.9,30,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138429,781476.00
07/21/2016 18:00,2,3.104,ACTIVE,216.45,349.26,59.981,1469138403,"201051344000917","219011344069620",27.95,40.60,0,333.63,374.51,87.8,82.9,0.415,491369.0,491369.0,30,0,0,0,L,1122011218,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138430,781477.00
07/21/2016 18:00,2,3.109,ACTIVE,216.45,349.26,60.002,1469138403,"201051344001145","219011344069620",27.97,38.80,0,335.74,374.51,88.2,83.2,0.402,496575.7,496575.7,29,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138431,781478.00
07/21/2016 18:00,2,3.080,ACTIVE,216.90,349.56,59.991,1469138403,"201051344000651","219011344069620",27.83,39.50,0,336.04,374.81,86.8,81.9,0.402,489302.3,489302.3,29,0,0,0,L,1122011218,1,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138432,781479.00
07/21/2016 18:00,2,2.562,ACTIVE,213.74,359.18,60.018,1469138403,"274151322000088","219011344069620",27.04,41.50,0,329.73,379.02,70.1,65.7,0.491,724310.2,724310.2,29,0,0,0,L,1151911521,1,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138433,781480.00
07/21/2016 18:00,2,1.762,ACTIVE,214.19,425.31,60.002,1469138403,"274151322000068","219011344069620",38.51,44.50,0,384.73,447.85,68.6,64.3,0.473,618116.2,618116.2,28,0,0,0,L,1151911521,1,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138433,781481.00
07/21/2016 18:00,2,3.072,ACTIVE,216.45,349.26,60.012,1469138403,"201051344001135","219011344069620",27.89,39.00,0,334.54,373.61,86.8,81.8,0.398,485348.1,485348.1,29,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138434,781482.00
07/21/2016 18:00,2,3.102,ACTIVE,216.45,351.37,60.007,1469138403,"201051344000594","219011344069620",28.13,41.80,0,334.24,375.41,88.5,83.4,0.415,495501.5,495501.5,30,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138435,781483.00
07/21/2016 18:00,2,2.619,ACTIVE,213.74,350.17,60.018,1469138403,"274151322000054","219011344069620",27.12,42.00,0,329.73,379.32,72.0,67.5,0.508,739503.5,739503.5,29,0,0,0,L,1151911521,1,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138436,781484.00
07/21/2016 18:00,2,3.094,ACTIVE,216.90,348.96,60.002,1469138403,"201051344000867","219011344069620",28.17,38.80,0,337.24,375.11,88.3,83.3,0.398,482858.1,482858.1,30,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138437,781485.00
07/21/2016 18:00,2,2.861,ACTIVE,216.67,349.26,60.049,1469138403,"201051344001093","219011344069620",28.49,39.30,0,336.34,373.31,82.6,77.8,0.380,490795.0,490795.0,30,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138438,781486.00
07/21/2016 18:00,2,3.043,ACTIVE,217.13,350.47,60.007,1469138403,"201051344000648","219011344069620",27.79,37.80,0,338.44,377.52,85.7,80.8,0.411,489369.9,489369.9,30,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138439,781487.00
07/21/2016 18:00,2,3.084,ACTIVE,217.35,351.67,60.023,1469138403,"201051344000569","219011344069620",28.15,38.40,0,338.14,375.71,87.9,82.9,0.415,499685.5,499685.5,30,0,0,0,L,1122011218,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138440,781488.00
07/21/2016 18:00,2,3.129,ACTIVE,217.35,351.67,60.023,1469138403,"201051344000983","219011344069620",28.25,38.20,0,336.64,376.62,89.6,84.6,0.424,491561.7,491561.7,30,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138441,781489.00
07/21/2016 18:00,2,3.064,ACTIVE,217.35,351.07,60.012,1469138403,"201051344001158","219011344069620",28.05,38.40,0,338.14,375.71,87.1,82.2,0.411,484667.1,484667.1,31,0,0,0,L,1122011218,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138442,781490.00
07/21/2016 18:00,2,3.021,ACTIVE,217.58,351.97,60.018,1469138403,"201051344000576","219011344069620",28.09,36.80,0,339.04,378.12,86.0,81.1,0.402,491981.4,491981.4,30,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138443,781491.00
07/21/2016 18:00,2,2.658,ACTIVE,213.96,352.57,60.018,1469138403,"274151322000087","219011344069620",27.04,52.30,0,329.73,378.12,72.7,68.2,0.455,712444.0,712444.0,29,0,0,0,L,1151911521,1,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469138443,781492.00
07/21/2016 18:00,2,0,NO_COMMUNICATIONS,0,0,0,1469138403,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139284,781493.00
07/21/2016 18:00,2,0,NO_COMMUNICATIONS,0,0,0,1469138403,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139284,781494.00
07/21/2016 18:00,2,0,NO_COMMUNICATIONS,0,0,0,1469138403,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139284,781495.00
07/21/2016 18:15,2,2.588,ACTIVE,216.00,360.38,59.986,1469139303,"201051344000645","219011344069620",27.63,36.50,0,320.41,420.80,72.4,68.0,0.601,491579.9,491579.9,31,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139308,781496.00
07/21/2016 18:15,2,2.133,ACTIVE,212.61,348.06,60.028,1469139303,"274151322000085","219011344069620",27.02,40.60,0,334.24,376.31,58.3,54.4,0.393,740343.5,740343.5,30,0,0,0,L,1151911521,1,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139309,781497.00
07/21/2016 18:15,2,2.594,ACTIVE,215.54,361.89,59.996,1469139303,"201051344000633","219011344069620",28.07,37.80,0,318.00,420.50,73.8,69.3,0.628,482840.3,482840.3,31,0,0,0,L,1122011218,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139310,781498.00
07/21/2016 18:15,2,2.551,ACTIVE,215.54,360.38,60.007,1469139303,"201051344000469","219011344069620",28.41,34.50,0,318.30,421.10,73.4,68.9,0.632,484872.4,484872.4,31,0,0,0,L,1122011218,1,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139311,781499.00
07/21/2016 18:15,2,2.562,ACTIVE,214.64,358.88,59.986,1469139303,"201051344000646","219011344069620",27.85,37.50,0,316.80,390.14,72.3,67.8,0.614,486610.4,486610.4,31,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139312,781500.00
07/21/2016 18:15,2,2.201,ACTIVE,212.16,356.78,60.018,1469139303,"274151322000052","219011344069620",27.71,43.00,0,333.33,377.82,61.8,57.7,0.442,757785.1,757785.1,30,0,0,0,L,1151911521,1,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139313,781501.00
07/21/2016 18:15,2,2.760,ACTIVE,215.32,350.77,60.002,1469139303,"201051344000585","219011344069620",28.13,38.20,0,334.24,372.41,78.6,74.0,0.367,495003.6,495003.6,30,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139314,781502.00
07/21/2016 18:15,2,2.494,ACTIVE,214.87,357.68,60.023,1469139303,"201051344001230","219011344069620",28.03,37.00,0,319.51,388.34,70.8,66.4,0.597,490023.9,490023.9,31,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139315,781503.00
07/21/2016 18:15,2,2.531,ACTIVE,215.32,360.08,60.012,1469139303,"201051344000582","219011344069620",27.69,38.20,0,318.61,391.64,71.0,66.6,0.597,483025.7,483025.7,31,0,0,0,L,1122011218,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139315,781504.00
07/21/2016 18:15,2,1.488,ACTIVE,212.61,400.06,59.986,1469139303,"274151322000094","219011344069620",36.40,42.30,0,381.42,437.93,55.0,51.1,0.389,618042.4,618042.4,29,0,0,0,L,1151911521,1,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139317,781505.00
07/21/2016 18:15,2,2.617,ACTIVE,215.54,360.99,59.991,1469139303,"201051344000579","219011344069620",28.27,38.60,0,320.41,428.01,75.0,70.4,0.641,498916.9,498916.9,31,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139318,781506.00
07/21/2016 18:15,2,2.574,ACTIVE,214.64,358.28,60.012,1469139303,"201051344000890","219011344069620",27.37,39.00,0,321.01,392.85,71.3,66.9,0.579,493490.5,493490.5,30,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139318,781507.00
07/21/2016 18:15,2,2.467,ACTIVE,215.09,358.88,59.991,1469139303,"201051344000438","219011344069620",28.09,38.80,0,317.10,390.74,70.2,65.8,0.597,495193.2,495193.2,30,0,0,0,L,1122011218,1,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139319,781508.00
07/21/2016 18:15,2,2.479,ACTIVE,214.87,358.58,60.034,1469139303,"201051344000417","219011344069620",27.99,38.80,0,318.00,390.44,70.2,65.8,0.592,487005.8,487005.8,30,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139320,781509.00
07/21/2016 18:15,2,2.291,ACTIVE,212.16,347.76,60.007,1469139303,"274151322000083","219011344069620",27.59,43.60,0,327.62,378.42,64.0,59.9,0.455,750967.3,750967.3,30,0,0,0,L,1151911521,1,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139321,781510.00
07/21/2016 18:15,2,2.316,ACTIVE,212.83,351.67,59.996,1469139303,"274151322000076","219011344069620",28.39,42.50,0,331.53,380.82,66.6,62.3,0.468,800576.0,800576.0,30,0,0,0,L,1151911521,1,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139322,781511.00
07/21/2016 18:15,2,2.590,ACTIVE,214.87,359.18,59.959,1469139303,"201051344000868","219011344069620",27.85,35.40,0,318.61,422.30,73.1,68.6,0.601,483799.2,483799.2,31,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139323,781512.00
07/21/2016 18:15,2,2.414,ACTIVE,212.16,349.26,59.986,1469139303,"274151322000095","219011344069620",28.27,43.40,0,328.22,377.82,69.1,64.8,0.464,792437.1,792437.1,30,0,0,0,L,1151911521,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139324,781513.00
07/21/2016 18:15,2,2.584,ACTIVE,215.54,361.89,59.986,1469139303,"201051344000988","219011344069620",27.93,36.00,0,320.11,419.60,73.1,68.6,0.623,480397.0,480397.0,31,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139325,781514.00
07/21/2016 18:15,2,2.602,ACTIVE,215.32,360.38,59.991,1469139303,"201051344001025","219011344069620",28.33,38.40,0,319.51,391.04,74.7,70.1,0.610,494236.6,494236.6,30,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139326,781515.00
07/21/2016 18:15,2,2.580,ACTIVE,215.54,361.29,60.002,1469139303,"201051344000458","219011344069620",28.13,37.30,0,318.61,438.23,73.5,69.0,0.628,491295.4,491295.4,32,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139327,781516.00
07/21/2016 18:15,2,2.607,ACTIVE,215.77,359.48,60.007,1469139303,"201051344000853","219011344069620",27.89,36.00,0,321.31,422.00,73.6,69.1,0.628,490368.1,490368.1,32,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139328,781517.00
07/21/2016 18:15,2,2.514,ACTIVE,214.87,359.78,59.996,1469139303,"201051344000685","219011344069620",28.03,38.20,0,317.70,390.44,71.3,66.9,0.632,494509.4,494509.4,31,0,0,0,L,1122011218,1,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139329,781518.00
07/21/2016 18:15,2,2.541,ACTIVE,215.09,360.38,60.007,1469139303,"201051344000917","219011344069620",28.33,38.60,0,319.21,390.74,72.9,68.5,0.619,491387.8,491387.8,31,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139330,781519.00
07/21/2016 18:15,2,2.598,ACTIVE,214.87,359.78,60.012,1469139303,"201051344001145","219011344069620",27.93,37.50,0,319.21,391.34,73.5,69.0,0.605,496594.6,496594.6,30,0,0,0,L,1122011218,1,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139331,781520.00
07/21/2016 18:15,2,2.518,ACTIVE,215.54,360.69,60.018,1469139303,"201051344000651","219011344069620",28.27,38.00,0,318.61,391.34,72.1,67.7,0.592,489320.9,489320.9,30,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139332,781521.00
07/21/2016 18:15,2,2.064,ACTIVE,212.16,345.36,59.991,1469139303,"274151322000088","219011344069620",27.21,39.80,0,333.03,375.41,56.8,52.9,0.389,724325.0,724325.0,30,0,0,0,L,1151911521,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139332,781522.00
07/21/2016 18:15,2,1.471,ACTIVE,212.83,408.18,60.002,1469139303,"274151322000068","219011344069620",37.67,42.80,0,371.51,439.13,56.1,52.2,0.393,618130.7,618130.7,29,0,0,0,L,1151911521,1,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139333,781523.00
07/21/2016 18:15,2,2.543,ACTIVE,214.64,357.98,59.975,1469139303,"201051344001135","219011344069620",28.01,37.30,0,318.91,389.84,72.2,67.7,0.592,485366.7,485366.7,30,0,0,0,L,1122011218,1,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139334,781524.00
07/21/2016 18:15,2,2.590,ACTIVE,214.87,359.18,59.996,1469139303,"201051344000594","219011344069620",28.09,39.50,0,318.00,433.12,73.7,69.2,0.623,495520.5,495520.5,31,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139335,781525.00
07/21/2016 18:15,2,2.121,ACTIVE,212.61,344.15,60.023,1469139303,"274151322000054","219011344069620",27.19,40.00,0,332.43,376.92,58.4,54.4,0.398,739518.6,739518.6,30,0,0,0,L,1151911521,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139336,781526.00
07/21/2016 18:15,2,2.600,ACTIVE,215.09,358.58,59.996,1469139303,"201051344000867","219011344069620",27.95,37.30,0,319.21,421.70,73.6,69.1,0.601,482877.1,482877.1,31,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139337,781527.00
07/21/2016 18:15,2,2.383,ACTIVE,215.32,359.18,59.938,1469139303,"201051344001093","219011344069620",28.07,37.00,0,316.20,389.84,67.7,63.4,0.557,490812.5,490812.5,31,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139338,781528.00
07/21/2016 18:15,2,2.520,ACTIVE,215.77,359.18,59.996,1469139303,"201051344000648","219011344069620",27.79,35.80,0,319.51,422.00,71.0,66.6,0.605,489388.2,489388.2,31,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139339,781529.00
07/21/2016 18:15,2,2.537,ACTIVE,215.54,361.29,59.949,1469139303,"201051344000569","219011344069620",28.29,36.50,0,318.61,432.82,72.7,68.2,0.614,499704.4,499704.4,31,0,0,0,L,1122011218,1,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139340,781530.00
07/21/2016 18:15,2,2.594,ACTIVE,215.77,361.29,59.949,1469139303,"201051344000983","219011344069620",28.39,36.50,0,318.30,423.20,74.6,70.1,0.632,491581.0,491581.0,31,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139341,781531.00
07/21/2016 18:15,2,2.590,ACTIVE,215.77,360.69,60.002,1469139303,"201051344001158","219011344069620",27.69,36.80,0,319.51,420.80,72.7,68.2,0.610,484685.9,484685.9,32,0,0,0,L,1122011218,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139342,781532.00
07/21/2016 18:15,2,2.500,ACTIVE,215.77,360.99,60.002,1469139303,"201051344000576","219011344069620",28.11,35.40,0,319.21,421.40,71.2,66.8,0.579,491999.8,491999.8,31,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139343,781533.00
07/21/2016 18:15,2,2.150,ACTIVE,212.38,354.97,60.007,1469139303,"274151322000087","219011344069620",27.17,49.80,0,333.63,375.41,59.2,55.2,0.362,712459.4,712459.4,30,0,0,0,L,1151911521,1,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469139344,781534.00
07/21/2016 18:15,2,0,NO_COMMUNICATIONS,0,0,0,1469139303,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140183,781535.00
07/21/2016 18:15,2,0,NO_COMMUNICATIONS,0,0,0,1469139303,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140183,781536.00
07/21/2016 18:15,2,0,NO_COMMUNICATIONS,0,0,0,1469139303,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140183,781537.00
07/21/2016 18:30,2,2.055,ACTIVE,215.09,354.67,60.044,1469140204,"201051344000645","219011344069620",27.85,35.20,0,336.94,392.25,58.0,54.0,0.486,491595.1,491595.1,32,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140209,781538.00
07/21/2016 18:30,2,1.645,ACTIVE,211.93,350.47,59.896,1469140204,"274151322000085","219011344069620",27.15,39.00,0,333.93,367.60,45.2,41.8,0.309,740355.5,740355.5,31,0,0,0,L,1151911521,1,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140210,781539.00
07/21/2016 18:30,2,2.078,ACTIVE,215.09,356.18,60.034,1469140204,"201051344000633","219011344069620",28.13,35.80,0,335.74,391.64,59.2,55.2,0.504,482855.8,482855.8,32,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140211,781540.00
07/21/2016 18:30,2,2.047,ACTIVE,215.09,356.18,59.981,1469140204,"201051344000469","219011344069620",28.31,33.30,0,336.94,390.74,58.6,54.7,0.504,484887.8,484887.8,32,0,0,0,L,1122011218,1,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140212,781541.00
07/21/2016 18:30,2,2.029,ACTIVE,214.19,354.37,59.975,1469140204,"201051344000646","219011344069620",28.15,36.00,0,335.14,388.34,57.9,54.0,0.491,486625.6,486625.6,32,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140213,781542.00
07/21/2016 18:30,2,1.719,ACTIVE,211.93,345.36,59.922,1469140204,"274151322000052","219011344069620",27.61,40.80,0,333.03,369.10,48.1,44.5,0.327,757797.9,757797.9,31,0,0,0,L,1151911521,1,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140214,781543.00
07/21/2016 18:30,2,2.203,ACTIVE,214.19,355.88,60.028,1469140204,"201051344000585","219011344069620",28.61,35.80,0,319.51,390.14,63.8,59.7,0.535,495020.3,495020.3,31,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140215,781544.00
07/21/2016 18:30,2,1.977,ACTIVE,214.19,351.97,59.991,1469140204,"201051344001230","219011344069620",28.05,35.60,0,334.54,385.63,56.2,52.3,0.468,490038.7,490038.7,32,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140216,781545.00
07/21/2016 18:30,2,2.004,ACTIVE,215.09,355.58,59.986,1469140204,"201051344000582","219011344069620",27.99,36.50,0,335.74,388.64,56.9,53.0,0.482,483040.6,483040.6,32,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140217,781546.00
07/21/2016 18:30,2,1.131,ACTIVE,212.61,404.57,59.975,1469140204,"274151322000094","219011344069620",37.15,40.60,0,333.63,430.72,43.0,39.6,0.305,618053.7,618053.7,30,0,0,0,L,1151911521,1,121.55,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140218,781547.00
07/21/2016 18:30,2,2.113,ACTIVE,214.87,356.18,59.917,1469140204,"201051344000579","219011344069620",28.23,36.80,0,337.24,394.05,60.4,56.4,0.508,498932.7,498932.7,32,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140218,781548.00
07/21/2016 18:30,2,1.990,ACTIVE,214.41,353.17,59.949,1469140204,"201051344000890","219011344069620",28.35,37.50,0,336.34,388.94,57.2,53.3,0.464,493505.6,493505.6,31,0,0,0,L,1122011218,1,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140220,781549.00
07/21/2016 18:30,2,1.961,ACTIVE,214.64,354.67,59.981,1469140204,"201051344000438","219011344069620",28.09,37.30,0,336.34,388.34,55.8,51.9,0.473,495208.0,495208.0,31,0,0,0,L,1122011218,1,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140221,781550.00
