ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 18:30,2,1.973,ACTIVE,214.41,353.77,59.981,1469140204,"201051344000417","219011344069620",28.13,37.50,0,335.14,387.14,56.2,52.4,0.477,487020.6,487020.6,31,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140222,781551.00
07/21/2016 18:30,2,1.791,ACTIVE,211.70,345.36,59.981,1469140204,"274151322000083","219011344069620",27.67,41.50,0,332.43,370.30,50.2,46.5,0.349,750980.6,750980.6,31,0,0,0,L,1151911521,1,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140222,781552.00
07/21/2016 18:30,2,1.807,ACTIVE,212.83,355.28,59.991,1469140204,"274151322000076","219011344069620",28.27,40.20,0,334.54,371.81,51.8,48.1,0.358,800589.8,800589.8,31,0,0,0,L,1151911521,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140223,781553.00
07/21/2016 18:30,2,2.082,ACTIVE,214.64,354.97,60.002,1469140204,"201051344000868","219011344069620",27.69,34.00,0,335.14,388.64,58.4,54.4,0.482,483814.6,483814.6,32,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140224,781554.00
07/21/2016 18:30,2,1.889,ACTIVE,212.16,354.07,60.028,1469140204,"274151322000095","219011344069620",28.27,40.60,0,332.73,373.01,54.1,50.3,0.362,792451.5,792451.5,31,0,0,0,L,1151911521,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140225,781555.00
07/21/2016 18:30,2,2.062,ACTIVE,215.09,356.78,59.907,1469140204,"201051344000988","219011344069620",28.01,34.80,0,336.94,394.65,58.5,54.6,0.495,480412.4,480412.4,32,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140226,781556.00
07/21/2016 18:30,2,2.113,ACTIVE,214.64,354.67,59.981,1469140204,"201051344001025","219011344069620",27.89,36.30,0,325.52,391.64,59.8,55.7,0.482,494252.4,494252.4,31,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140227,781557.00
07/21/2016 18:30,2,2.078,ACTIVE,214.87,355.58,59.981,1469140204,"201051344000458","219011344069620",28.05,35.40,0,337.54,392.25,59.1,55.1,0.504,491310.9,491310.9,33,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140228,781558.00
07/21/2016 18:30,2,2.090,ACTIVE,215.54,356.48,59.981,1469140204,"201051344000853","219011344069620",27.91,34.80,0,336.34,394.95,59.1,55.2,0.495,490383.6,490383.6,33,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140229,781559.00
07/21/2016 18:30,2,2.016,ACTIVE,214.64,354.97,59.996,1469140204,"201051344000685","219011344069620",27.83,36.50,0,335.74,388.94,56.8,52.9,0.499,494524.3,494524.3,32,0,0,0,L,1122011218,1,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140230,781560.00
07/21/2016 18:30,2,2.072,ACTIVE,214.64,354.97,59.975,1469140204,"201051344000917","219011344069620",27.87,37.00,0,326.42,401.56,58.5,54.6,0.491,491403.2,491403.2,32,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140231,781561.00
07/21/2016 18:30,2,2.074,ACTIVE,214.64,354.67,60.023,1469140204,"201051344001145","219011344069620",28.05,35.60,0,335.74,389.54,58.9,54.9,0.486,496610.1,496610.1,31,0,0,0,L,1122011218,1,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140232,781562.00
07/21/2016 18:30,2,2.025,ACTIVE,215.09,355.88,60.002,1469140204,"201051344000651","219011344069620",28.01,36.00,0,336.64,390.44,57.4,53.5,0.477,489336.1,489336.1,31,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140232,781563.00
07/21/2016 18:30,2,1.592,ACTIVE,211.70,342.65,59.975,1469140204,"274151322000088","219011344069620",27.00,38.20,0,332.73,366.70,43.5,40.1,0.296,724336.6,724336.6,31,0,0,0,L,1151911521,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140234,781564.00
07/21/2016 18:30,2,1.172,ACTIVE,213.06,405.17,60.002,1469140204,"274151322000068","219011344069620",37.05,41.00,0,334.24,433.42,44.0,40.5,0.301,618142.2,618142.2,30,0,0,0,L,1151911521,1,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140234,781565.00
07/21/2016 18:30,2,2.029,ACTIVE,214.41,354.37,59.981,1469140204,"201051344001135","219011344069620",28.15,35.80,0,335.14,387.14,57.9,53.9,0.473,485381.9,485381.9,31,0,0,0,L,1122011218,1,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140235,781566.00
07/21/2016 18:30,2,2.068,ACTIVE,214.19,354.37,60.039,1469140204,"201051344000594","219011344069620",28.13,37.80,0,334.84,389.24,59.0,55.0,0.499,495536.0,495536.0,32,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140236,781567.00
07/21/2016 18:30,2,1.639,ACTIVE,212.38,348.66,60.002,1469140204,"274151322000054","219011344069620",27.10,38.60,0,333.03,368.20,44.9,41.4,0.305,739530.6,739530.6,31,0,0,0,L,1151911521,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140237,781568.00
07/21/2016 18:30,2,2.055,ACTIVE,214.87,354.07,59.933,1469140204,"201051344000867","219011344069620",28.29,35.40,0,335.44,389.24,58.9,54.9,0.477,482892.6,482892.6,32,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140238,781569.00
07/21/2016 18:30,2,1.861,ACTIVE,214.64,354.37,59.975,1469140204,"201051344001093","219011344069620",28.13,35.60,0,327.92,399.46,53.0,49.3,0.429,490826.6,490826.6,32,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140239,781570.00
07/21/2016 18:30,2,1.996,ACTIVE,214.87,354.67,60.007,1469140204,"201051344000648","219011344069620",28.09,34.50,0,337.54,391.04,56.8,52.9,0.477,489403.2,489403.2,32,0,0,0,L,1122011218,1,121.78,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140240,781571.00
07/21/2016 18:30,2,2.035,ACTIVE,214.87,354.97,59.912,1469140204,"201051344000569","219011344069620",28.35,35.20,0,336.64,390.44,58.5,54.5,0.495,499719.7,499719.7,32,0,0,0,L,1122011218,1,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140241,781572.00
07/21/2016 18:30,2,2.121,ACTIVE,215.09,356.78,59.938,1469140204,"201051344000983","219011344069620",28.03,35.00,0,335.44,390.74,60.3,56.2,0.508,491596.8,491596.8,32,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140242,781573.00
07/21/2016 18:30,2,2.080,ACTIVE,214.87,354.97,59.928,1469140204,"201051344001158","219011344069620",27.63,35.20,0,336.94,392.55,58.3,54.4,0.486,484701.1,484701.1,33,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140243,781574.00
07/21/2016 18:30,2,1.986,ACTIVE,215.54,356.18,59.970,1469140204,"201051344000576","219011344069620",28.19,34.30,0,336.94,393.15,56.7,52.8,0.482,492014.7,492014.7,32,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140244,781575.00
07/21/2016 18:30,2,1.676,ACTIVE,212.38,349.56,59.965,1469140204,"274151322000087","219011344069620",27.17,47.00,0,333.33,367.30,46.1,42.6,0.292,712471.6,712471.6,31,0,0,0,L,1151911521,1,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469140245,781576.00
07/21/2016 18:30,2,0,NO_COMMUNICATIONS,0,0,0,1469140204,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141084,781577.00
07/21/2016 18:30,2,0,NO_COMMUNICATIONS,0,0,0,1469140204,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141084,781578.00
07/21/2016 18:30,2,0,NO_COMMUNICATIONS,0,0,0,1469140204,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141084,781579.00
07/21/2016 18:45,2,1.564,ACTIVE,214.87,350.17,59.991,1469141104,"201051344000645","219011344069620",27.21,34.30,0,336.04,379.62,43.1,39.7,0.358,491606.7,491606.7,33,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141108,781580.00
07/21/2016 18:45,2,1.172,ACTIVE,211.48,346.56,59.991,1469141104,"274151322000085","219011344069620",27.25,38.00,0,332.43,360.69,32.5,29.4,0.217,740364.3,740364.3,32,0,0,0,L,1151911521,1,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141109,781581.00
07/21/2016 18:45,2,1.590,ACTIVE,214.64,351.07,59.970,1469141104,"201051344000633","219011344069620",27.65,35.00,0,334.54,380.52,44.6,41.1,0.367,482867.8,482867.8,33,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141110,781582.00
07/21/2016 18:45,2,1.535,ACTIVE,214.64,351.37,59.991,1469141104,"201051344000469","219011344069620",28.11,32.80,0,335.44,380.52,43.8,40.3,0.380,484899.7,484899.7,33,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141111,781583.00
07/21/2016 18:45,2,1.535,ACTIVE,213.06,348.66,59.975,1469141104,"201051344000646","219011344069620",28.01,35.20,0,324.62,387.44,43.5,40.1,0.367,486637.3,486637.3,33,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141112,781584.00
07/21/2016 18:45,2,1.232,ACTIVE,211.25,338.44,59.986,1469141104,"274151322000052","219011344069620",27.71,39.50,0,332.43,361.89,34.6,31.5,0.225,757807.3,757807.3,32,0,0,0,L,1151911521,1,120.88,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141113,781585.00
07/21/2016 18:45,2,1.729,ACTIVE,213.51,350.77,59.981,1469141104,"201051344000585","219011344069620",28.11,35.00,0,333.93,382.63,49.3,45.6,0.402,495033.4,495033.4,32,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141114,781586.00
07/21/2016 18:45,2,1.469,ACTIVE,213.06,347.46,59.959,1469141104,"201051344001230","219011344069620",27.99,34.80,0,333.93,376.62,41.7,38.3,0.345,490050.0,490050.0,33,0,0,0,L,1122011218,1,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141115,781587.00
07/21/2016 18:45,2,1.504,ACTIVE,213.74,349.26,59.954,1469141104,"201051344000582","219011344069620",27.89,35.40,0,335.14,378.42,42.5,39.1,0.358,483052.1,483052.1,33,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141116,781588.00
07/21/2016 18:45,2,0.793,ACTIVE,211.25,404.57,59.975,1469141104,"274151322000094","219011344069620",37.59,39.80,0,331.83,421.10,30.3,27.3,0.203,618062.0,618062.0,31,0,0,0,L,1151911521,1,121.10,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141117,781589.00
07/21/2016 18:45,2,1.611,ACTIVE,214.41,350.47,59.981,1469141104,"201051344000579","219011344069620",28.03,35.80,0,336.34,380.52,45.8,42.2,0.380,498945.0,498945.0,33,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141118,781590.00
07/21/2016 18:45,2,1.520,ACTIVE,213.06,347.76,59.970,1469141104,"201051344000890","219011344069620",27.93,36.30,0,334.24,379.02,43.0,39.6,0.345,493517.1,493517.1,32,0,0,0,L,1122011218,1,122.68,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141119,781591.00
07/21/2016 18:45,2,1.461,ACTIVE,213.51,349.26,59.975,1469141104,"201051344000438","219011344069620",28.11,36.00,0,318.61,391.34,41.6,38.2,0.349,495219.1,495219.1,32,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141120,781592.00
07/21/2016 18:45,2,1.486,ACTIVE,213.29,348.96,59.981,1469141104,"201051344000417","219011344069620",27.95,36.30,0,327.62,377.52,42.1,38.7,0.349,487031.9,487031.9,32,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141121,781593.00
07/21/2016 18:45,2,1.309,ACTIVE,211.48,343.25,59.981,1469141104,"274151322000083","219011344069620",27.75,39.80,0,330.63,362.79,36.7,33.5,0.256,750990.6,750990.6,32,0,0,0,L,1151911521,1,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141121,781594.00
07/21/2016 18:45,2,1.295,ACTIVE,211.70,345.96,59.986,1469141104,"274151322000076","219011344069620",28.21,38.60,0,332.73,363.99,37.0,33.8,0.256,800599.9,800599.9,32,0,0,0,L,1151911521,1,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141122,781595.00
07/21/2016 18:45,2,1.578,ACTIVE,214.19,349.86,59.986,1469141104,"201051344000868","219011344069620",27.37,33.50,0,334.84,379.02,43.8,40.4,0.358,483826.4,483826.4,33,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141123,781596.00
07/21/2016 18:45,2,1.373,ACTIVE,211.48,345.36,59.981,1469141104,"274151322000095","219011344069620",28.25,39.30,0,330.93,365.19,39.3,36.0,0.265,792462.3,792462.3,32,0,0,0,L,1151911521,1,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141124,781597.00
07/21/2016 18:45,2,1.578,ACTIVE,214.41,351.97,59.928,1469141104,"201051344000988","219011344069620",27.35,34.00,0,335.74,381.42,43.8,40.4,0.367,480424.2,480424.2,33,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141125,781598.00
07/21/2016 18:45,2,1.594,ACTIVE,213.29,348.96,59.981,1469141104,"201051344001025","219011344069620",27.99,35.20,0,335.14,380.22,45.2,41.7,0.362,494264.5,494264.5,32,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141127,781599.00
07/21/2016 18:45,2,1.574,ACTIVE,214.41,349.56,60.007,1469141104,"201051344000458","219011344069620",27.83,34.80,0,335.74,380.52,44.4,40.9,0.376,491322.9,491322.9,34,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141128,781600.00
07/21/2016 18:45,2,1.588,ACTIVE,215.32,351.37,59.970,1469141104,"201051344000853","219011344069620",27.49,34.00,0,335.44,381.12,44.2,40.8,0.367,490395.5,490395.5,34,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141129,781601.00
07/21/2016 18:45,2,1.504,ACTIVE,213.51,349.26,59.986,1469141104,"201051344000685","219011344069620",27.73,35.40,0,327.02,383.23,42.2,38.8,0.376,494535.7,494535.7,33,0,0,0,L,1122011218,1,123.36,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141130,781602.00
07/21/2016 18:45,2,1.543,ACTIVE,213.29,349.26,59.981,1469141104,"201051344000917","219011344069620",28.03,36.00,0,334.84,380.22,43.9,40.4,0.367,491415.0,491415.0,33,0,0,0,L,1122011218,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141130,781603.00
07/21/2016 18:45,2,1.590,ACTIVE,213.29,349.86,59.922,1469141104,"201051344001145","219011344069620",27.45,34.50,0,335.14,380.22,44.3,40.8,0.358,496622.0,496622.0,32,0,0,0,L,1122011218,1,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141131,781604.00
07/21/2016 18:45,2,1.525,ACTIVE,213.51,349.26,59.970,1469141104,"201051344000651","219011344069620",27.75,35.00,0,336.34,380.52,42.9,39.5,0.349,489347.7,489347.7,32,0,0,0,L,1122011218,1,123.14,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141132,781605.00
07/21/2016 18:45,2,1.123,ACTIVE,210.80,340.25,59.970,1469141104,"274151322000088","219011344069620",26.96,37.00,0,330.03,359.48,30.7,27.7,0.208,724345.0,724345.0,32,0,0,0,L,1151911521,1,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141133,781606.00
07/21/2016 18:45,2,0.842,ACTIVE,212.16,396.15,59.970,1469141104,"274151322000068","219011344069620",36.64,40.00,0,331.83,424.71,31.4,28.4,0.212,618150.7,618150.7,31,0,0,0,L,1151911521,1,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141134,781607.00
07/21/2016 18:45,2,1.545,ACTIVE,213.06,347.76,59.991,1469141104,"201051344001135","219011344069620",27.81,34.80,0,335.14,377.22,43.5,40.1,0.349,485393.6,485393.6,32,0,0,0,L,1122011218,1,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141135,781608.00
07/21/2016 18:45,2,1.537,ACTIVE,213.96,350.17,59.975,1469141104,"201051344000594","219011344069620",28.37,36.30,0,333.03,378.72,44.2,40.7,0.362,495548.0,495548.0,33,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141136,781609.00
07/21/2016 18:45,2,1.184,ACTIVE,211.25,346.26,59.975,1469141104,"274151322000054","219011344069620",26.78,37.50,0,330.93,361.29,32.1,29.0,0.217,739539.4,739539.4,32,0,0,0,L,1151911521,1,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141137,781610.00
07/21/2016 18:45,2,1.566,ACTIVE,214.41,349.26,59.981,1469141104,"201051344000867","219011344069620",27.89,34.80,0,334.54,379.02,44.3,40.8,0.354,482904.5,482904.5,33,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141138,781611.00
07/21/2016 18:45,2,1.373,ACTIVE,213.51,347.46,59.965,1469141104,"201051344001093","219011344069620",27.89,34.80,0,335.14,376.01,38.8,35.6,0.309,490837.2,490837.2,33,0,0,0,L,1122011218,1,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141139,781612.00
07/21/2016 18:45,2,1.512,ACTIVE,214.64,349.86,59.917,1469141104,"201051344000648","219011344069620",27.69,33.80,0,336.34,379.92,42.4,39.0,0.358,489414.6,489414.6,33,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141139,781613.00
07/21/2016 18:45,2,1.535,ACTIVE,214.41,351.07,60.034,1469141104,"201051344000569","219011344069620",28.09,34.50,0,335.14,379.62,43.7,40.2,0.358,499731.5,499731.5,33,0,0,0,L,1122011218,1,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141140,781614.00
07/21/2016 18:45,2,1.588,ACTIVE,214.64,351.07,59.991,1469141104,"201051344000983","219011344069620",28.13,34.30,0,336.34,380.22,45.3,41.8,0.371,491609.0,491609.0,33,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141141,781615.00
07/21/2016 18:45,2,1.551,ACTIVE,214.41,350.17,59.949,1469141104,"201051344001158","219011344069620",27.71,34.50,0,335.44,380.82,43.6,40.2,0.362,484712.9,484712.9,34,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141142,781616.00
07/21/2016 18:45,2,1.492,ACTIVE,214.87,350.47,59.901,1469141104,"201051344000576","219011344069620",27.83,33.50,0,336.34,379.92,42.1,38.7,0.349,492026.1,492026.1,33,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141143,781617.00
07/21/2016 18:45,2,1.215,ACTIVE,211.48,344.76,59.970,1469141104,"274151322000087","219011344069620",27.06,44.80,0,332.13,360.69,33.3,30.2,0.208,712480.6,712480.6,32,0,0,0,L,1151911521,1,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141144,781618.00
07/21/2016 18:45,2,0,NO_COMMUNICATIONS,0,0,0,1469141104,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141984,781619.00
07/21/2016 18:45,2,0,NO_COMMUNICATIONS,0,0,0,1469141104,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141984,781620.00
07/21/2016 18:45,2,0,NO_COMMUNICATIONS,0,0,0,1469141104,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469141984,781621.00
07/21/2016 19:00,2,1.084,ACTIVE,213.51,344.76,60.028,1469142003,"201051344000645","219011344069620",27.06,33.50,0,335.74,369.70,29.8,26.8,0.239,491615.0,491615.0,34,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142008,781622.00
07/21/2016 19:00,2,0.477,ACTIVE,211.25,336.34,59.981,1469142003,"274151322000085","219011344069620",28.33,36.30,0,332.73,352.27,13.7,11.3,0.084,740368.7,740368.7,33,0,0,0,L,1151911521,1,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142009,781623.00
07/21/2016 19:00,2,1.096,ACTIVE,213.29,346.26,59.938,1469142003,"201051344000633","219011344069620",28.01,34.00,0,333.93,371.21,31.1,28.1,0.247,482876.4,482876.4,34,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142010,781624.00
07/21/2016 19:00,2,1.082,ACTIVE,213.06,344.76,59.981,1469142003,"201051344000469","219011344069620",27.67,32.20,0,333.63,370.00,30.4,27.4,0.252,484908.1,484908.1,34,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142011,781625.00
07/21/2016 19:00,2,1.086,ACTIVE,212.16,342.65,59.996,1469142003,"201051344000646","219011344069620",27.71,34.00,0,331.23,368.20,30.5,27.5,0.247,486645.7,486645.7,34,0,0,0,L,1122011218,1,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142011,781626.00
07/21/2016 19:00,2,0.834,ACTIVE,211.03,337.84,60.002,1469142003,"274151322000052","219011344069620",27.39,38.20,0,329.73,353.77,23.1,20.4,0.155,757813.7,757813.7,33,0,0,0,L,1151911521,1,120.88,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142012,781627.00
07/21/2016 19:00,2,1.260,ACTIVE,212.61,344.45,59.986,1469142003,"201051344000585","219011344069620",27.85,33.80,0,332.73,370.90,35.6,32.4,0.283,495043.1,495043.1,33,0,0,0,L,1122011218,1,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142013,781628.00
07/21/2016 19:00,2,1.027,ACTIVE,212.16,341.75,59.991,1469142003,"201051344001230","219011344069620",27.39,33.80,0,329.73,366.10,28.6,25.6,0.230,490057.9,490057.9,34,0,0,0,L,1122011218,1,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142014,781629.00
07/21/2016 19:00,2,1.055,ACTIVE,212.83,344.15,60.039,1469142003,"201051344000582","219011344069620",27.57,34.30,0,333.33,368.20,29.5,26.5,0.239,483060.2,483060.2,34,0,0,0,L,1122011218,1,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142015,781630.00
07/21/2016 19:00,2,0.549,ACTIVE,211.25,388.34,60.007,1469142003,"274151322000094","219011344069620",36.18,38.40,0,330.03,423.50,20.1,17.5,0.137,618067.5,618067.5,32,0,0,0,L,1151911521,1,121.10,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142016,781631.00
07/21/2016 19:00,2,1.145,ACTIVE,212.83,344.15,59.991,1469142003,"201051344000579","219011344069620",27.79,34.80,0,335.14,370.90,32.2,29.2,0.256,498953.8,498953.8,34,0,0,0,L,1122011218,1,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142017,781632.00
07/21/2016 19:00,2,1.070,ACTIVE,212.16,341.45,59.996,1469142003,"201051344000890","219011344069620",27.31,35.20,0,331.53,367.90,29.6,26.7,0.225,493525.3,493525.3,33,0,0,0,L,1122011218,1,122.01,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142018,781633.00
07/21/2016 19:00,2,1.010,ACTIVE,212.38,342.95,59.981,1469142003,"201051344000438","219011344069620",27.71,34.80,0,333.03,368.20,28.4,25.5,0.230,495227.0,495227.0,33,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142019,781634.00
07/21/2016 19:00,2,1.062,ACTIVE,212.16,342.05,60.002,1469142003,"201051344000417","219011344069620",27.15,35.00,0,332.13,366.10,29.3,26.3,0.234,487040.0,487040.0,33,0,0,0,L,1122011218,1,121.55,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142020,781635.00
07/21/2016 19:00,2,0.883,ACTIVE,211.25,342.65,60.012,1469142003,"274151322000083","219011344069620",27.63,38.20,0,330.93,354.37,24.8,22.0,0.177,750997.4,750997.4,33,0,0,0,L,1151911521,1,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142021,781636.00
07/21/2016 19:00,2,0.855,ACTIVE,211.48,339.04,59.965,1469142003,"274151322000076","219011344069620",28.05,37.30,0,332.73,354.97,24.4,21.6,0.159,800606.7,800606.7,33,0,0,0,L,1151911521,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142022,781637.00
07/21/2016 19:00,2,1.096,ACTIVE,212.61,344.15,60.007,1469142003,"201051344000868","219011344069620",27.61,32.80,0,333.33,369.10,30.6,27.6,0.239,483834.8,483834.8,34,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142023,781638.00
07/21/2016 19:00,2,0.922,ACTIVE,211.25,342.35,59.996,1469142003,"274151322000095","219011344069620",27.95,37.80,0,330.33,355.58,26.1,23.3,0.172,792469.6,792469.6,33,0,0,0,L,1151911521,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142023,781639.00
07/21/2016 19:00,2,1.096,ACTIVE,213.06,345.66,60.002,1469142003,"201051344000988","219011344069620",27.19,33.30,0,333.93,371.51,30.2,27.2,0.256,480432.6,480432.6,34,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142024,781640.00
07/21/2016 19:00,2,1.117,ACTIVE,212.16,342.65,60.007,1469142003,"201051344001025","219011344069620",27.85,34.00,0,333.03,368.80,31.5,28.5,0.247,494273.2,494273.2,33,0,0,0,L,1122011218,1,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142025,781641.00
07/21/2016 19:00,2,1.098,ACTIVE,213.06,343.85,59.954,1469142003,"201051344000458","219011344069620",27.87,34.00,0,334.84,370.00,31.0,28.0,0.256,491331.4,491331.4,35,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142026,781642.00
07/21/2016 19:00,2,1.115,ACTIVE,213.51,346.26,60.007,1469142003,"201051344000853","219011344069620",27.19,33.30,0,336.04,372.11,30.8,27.8,0.243,490404.0,490404.0,35,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142027,781643.00
07/21/2016 19:00,2,1.008,ACTIVE,212.38,342.95,60.018,1469142003,"201051344000685","219011344069620",28.17,34.30,0,332.43,368.80,28.8,25.9,0.247,494543.8,494543.8,34,0,0,0,L,1122011218,1,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142028,781644.00
07/21/2016 19:00,2,1.104,ACTIVE,212.38,343.25,60.034,1469142003,"201051344000917","219011344069620",27.27,35.00,0,332.13,368.80,30.5,27.5,0.247,491423.4,491423.4,34,0,0,0,L,1122011218,1,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142029,781645.00
07/21/2016 19:00,2,1.102,ACTIVE,212.38,343.85,60.007,1469142003,"201051344001145","219011344069620",27.61,33.30,0,333.03,368.20,30.9,27.9,0.243,496630.6,496630.6,33,0,0,0,L,1122011218,1,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142030,781646.00
07/21/2016 19:00,2,1.062,ACTIVE,212.61,343.25,60.007,1469142003,"201051344000651","219011344069620",27.39,33.80,0,333.63,368.80,29.6,26.6,0.239,489355.8,489355.8,33,0,0,0,L,1122011218,1,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142031,781647.00
07/21/2016 19:00,2,0.729,ACTIVE,210.80,339.34,59.996,1469142003,"274151322000088","219011344069620",27.04,35.80,0,328.52,351.07,20.0,17.3,0.119,724350.6,724350.6,33,0,0,0,L,1151911521,1,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142032,781648.00
07/21/2016 19:00,2,0.559,ACTIVE,211.70,398.26,60.007,1469142003,"274151322000068","219011344069620",37.01,38.60,0,330.63,422.90,21.0,18.3,0.137,618156.4,618156.4,32,0,0,0,L,1151911521,1,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142033,781649.00
07/21/2016 19:00,2,1.096,ACTIVE,211.93,342.35,60.002,1469142003,"201051344001135","219011344069620",27.51,33.50,0,330.93,367.30,30.6,27.6,0.234,485402.0,485402.0,33,0,0,0,L,1122011218,1,121.55,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142034,781650.00
07/21/2016 19:00,2,1.102,ACTIVE,212.61,343.85,59.959,1469142003,"201051344000594","219011344069620",27.67,35.20,0,332.43,368.50,30.9,27.9,0.252,495556.5,495556.5,34,0,0,0,L,1122011218,1,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142035,781651.00
07/21/2016 19:00,2,0.777,ACTIVE,211.25,339.95,59.991,1469142003,"274151322000054","219011344069620",26.74,36.30,0,328.82,352.57,21.1,18.4,0.133,739545.2,739545.2,33,0,0,0,L,1151911521,1,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142036,781652.00
07/21/2016 19:00,2,1.111,ACTIVE,213.06,343.55,59.996,1469142003,"201051344000867","219011344069620",27.57,33.80,0,333.03,369.40,31.1,28.1,0.234,482913.0,482913.0,34,0,0,0,L,1122011218,1,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142037,781653.00
07/21/2016 19:00,2,0.924,ACTIVE,212.38,342.65,59.991,1469142003,"201051344001093","219011344069620",27.81,33.80,0,333.03,365.49,26.1,23.3,0.203,490844.4,490844.4,34,0,0,0,L,1122011218,1,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142037,781654.00
07/21/2016 19:00,2,1.041,ACTIVE,213.29,344.76,60.007,1469142003,"201051344000648","219011344069620",27.79,33.00,0,335.14,369.40,29.4,26.4,0.234,489422.7,489422.7,34,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142038,781655.00
07/21/2016 19:00,2,1.096,ACTIVE,213.06,344.76,60.034,1469142003,"201051344000569","219011344069620",27.65,33.50,0,333.93,368.80,30.7,27.7,0.243,499739.9,499739.9,34,0,0,0,L,1122011218,1,120.88,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142039,781656.00
07/21/2016 19:00,2,1.135,ACTIVE,213.06,344.45,60.007,1469142003,"201051344000983","219011344069620",27.75,33.50,0,333.93,370.60,31.9,28.9,0.256,491617.8,491617.8,34,0,0,0,L,1122011218,1,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142040,781657.00
07/21/2016 19:00,2,1.086,ACTIVE,213.06,344.15,60.002,1469142003,"201051344001158","219011344069620",27.59,33.50,0,334.54,370.00,30.4,27.4,0.243,484721.3,484721.3,35,0,0,0,L,1122011218,1,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142041,781658.00
07/21/2016 19:00,2,1.049,ACTIVE,213.29,344.76,60.034,1469142003,"201051344000576","219011344069620",27.29,32.60,0,334.84,369.70,29.0,26.1,0.239,492034.2,492034.2,34,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142042,781659.00
07/21/2016 19:00,2,0.508,ACTIVE,211.03,336.34,60.007,1469142003,"274151322000087","219011344069620",29.72,42.50,0,329.13,352.87,15.3,12.9,0.080,712486.7,712486.7,33,0,0,0,L,1151911521,1,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142043,781660.00
07/21/2016 19:00,2,0,NO_COMMUNICATIONS,0,0,0,1469142003,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142884,781661.00
07/21/2016 19:00,2,0,NO_COMMUNICATIONS,0,0,0,1469142003,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142884,781662.00
07/21/2016 19:00,2,0,NO_COMMUNICATIONS,0,0,0,1469142003,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142884,781663.00
07/21/2016 19:15,2,0.691,ACTIVE,213.06,340.25,60.007,1469142903,"201051344000645","219011344069620",27.15,32.60,0,332.13,358.58,19.0,16.4,0.146,491620.3,491620.3,35,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142908,781664.00
07/21/2016 19:15,2,0.432,ACTIVE,210.80,336.34,59.965,1469142903,"274151322000085","219011344069620",26.70,35.40,0,331.53,342.95,11.7,9.4,0.062,740371.2,740371.2,34,0,0,0,L,1151911521,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142909,781665.00
07/21/2016 19:15,2,0.719,ACTIVE,213.06,341.15,59.970,1469142903,"201051344000633","219011344069620",27.35,33.00,0,331.83,360.69,19.9,17.3,0.150,482882.0,482882.0,35,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142910,781666.00
07/21/2016 19:15,2,0.699,ACTIVE,212.83,340.55,59.970,1469142903,"201051344000469","219011344069620",27.39,31.80,0,331.83,359.18,19.4,16.8,0.150,484913.5,484913.5,35,0,0,0,L,1122011218,1,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142911,781667.00
07/21/2016 19:15,2,0.711,ACTIVE,211.93,339.95,59.970,1469142903,"201051344000646","219011344069620",27.23,32.80,0,330.33,357.08,19.6,17.0,0.146,486651.2,486651.2,35,0,0,0,L,1122011218,1,122.01,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142912,781668.00
07/21/2016 19:15,2,0.547,ACTIVE,210.57,337.54,59.959,1469142903,"274151322000052","219011344069620",26.90,36.50,0,329.73,347.46,14.9,12.5,0.093,757817.8,757817.8,34,0,0,0,L,1151911521,1,120.88,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142913,781669.00
07/21/2016 19:15,2,0.836,ACTIVE,212.61,341.45,59.975,1469142903,"201051344000585","219011344069620",27.57,32.60,0,330.63,359.78,23.4,20.6,0.168,495049.6,495049.6,34,0,0,0,L,1122011218,1,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142914,781670.00
07/21/2016 19:15,2,0.654,ACTIVE,212.16,339.04,59.959,1469142903,"201051344001230","219011344069620",27.06,32.80,0,329.13,354.67,18.0,15.4,0.133,490063.0,490063.0,35,0,0,0,L,1122011218,1,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142915,781671.00
07/21/2016 19:15,2,0.680,ACTIVE,212.61,340.55,59.981,1469142903,"201051344000582","219011344069620",27.17,33.00,0,331.23,357.08,18.7,16.1,0.137,483065.5,483065.5,35,0,0,0,L,1122011218,1,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142915,781672.00
07/21/2016 19:15,2,0.322,ACTIVE,210.57,399.16,59.965,1469142903,"274151322000094","219011344069620",37.39,37.30,0,332.73,409.98,12.1,9.8,0.071,618070.9,618070.9,33,0,0,0,L,1151911521,1,120.88,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142916,781673.00
07/21/2016 19:15,2,0.754,ACTIVE,212.61,339.65,59.970,1469142903,"201051344000579","219011344069620",27.53,34.00,0,331.83,359.48,21.0,18.4,0.150,498959.7,498959.7,35,0,0,0,L,1122011218,1,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142917,781674.00
07/21/2016 19:15,2,0.678,ACTIVE,212.16,338.74,60.002,1469142903,"201051344000890","219011344069620",27.47,34.00,0,330.33,356.78,18.9,16.3,0.133,493530.6,493530.6,34,0,0,0,L,1122011218,1,122.01,120.42,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142918,781675.00
07/21/2016 19:15,2,0.645,ACTIVE,212.38,339.95,59.959,1469142903,"201051344000438","219011344069620",27.51,33.30,0,330.63,356.48,18.0,15.5,0.128,495232.1,495232.1,34,0,0,0,L,1122011218,1,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142919,781676.00
07/21/2016 19:15,2,0.684,ACTIVE,212.38,339.95,59.970,1469142903,"201051344000417","219011344069620",27.29,33.80,0,330.63,356.18,18.9,16.3,0.137,487045.2,487045.2,34,0,0,0,L,1122011218,1,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142920,781677.00
07/21/2016 19:15,2,0.572,ACTIVE,210.80,336.04,59.970,1469142903,"274151322000083","219011344069620",27.23,36.80,0,329.43,348.66,15.8,13.3,0.102,751001.8,751001.8,34,0,0,0,L,1151911521,1,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142921,781678.00
07/21/2016 19:15,2,0.549,ACTIVE,211.25,338.74,59.954,1469142903,"274151322000076","219011344069620",27.59,35.80,0,329.43,348.66,15.3,12.9,0.097,800610.9,800610.9,34,0,0,0,L,1151911521,1,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142922,781679.00
07/21/2016 19:15,2,0.721,ACTIVE,212.61,339.65,60.002,1469142903,"201051344000868","219011344069620",27.10,32.00,0,332.13,358.88,19.8,17.2,0.141,483840.3,483840.3,35,0,0,0,L,1122011218,1,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142923,781680.00
07/21/2016 19:15,2,0.582,ACTIVE,210.80,336.94,59.970,1469142903,"274151322000095","219011344069620",27.69,36.30,0,326.72,348.96,16.3,13.8,0.106,792474.1,792474.1,34,0,0,0,L,1151911521,1,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142924,781681.00
07/21/2016 19:15,2,0.691,ACTIVE,212.83,341.45,59.970,1469142903,"201051344000988","219011344069620",27.10,32.60,0,331.23,360.38,19.1,16.5,0.155,480438.0,480438.0,35,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142925,781682.00
07/21/2016 19:15,2,0.715,ACTIVE,212.16,339.34,59.965,1469142903,"201051344001025","219011344069620",27.69,32.80,0,331.23,357.98,20.1,17.4,0.141,494278.8,494278.8,34,0,0,0,L,1122011218,1,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142926,781683.00
07/21/2016 19:15,2,0.711,ACTIVE,212.83,339.34,59.949,1469142903,"201051344000458","219011344069620",27.43,33.30,0,332.43,359.18,19.8,17.2,0.150,491337.0,491337.0,36,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142927,781684.00
07/21/2016 19:15,2,0.697,ACTIVE,213.29,341.75,59.965,1469142903,"201051344000853","219011344069620",27.59,32.60,0,333.63,360.08,19.5,16.9,0.146,490409.6,490409.6,36,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142928,781685.00
07/21/2016 19:15,2,0.646,ACTIVE,212.61,340.25,59.938,1469142903,"201051344000685","219011344069620",27.33,33.00,0,330.63,357.38,17.9,15.4,0.146,494548.9,494548.9,35,0,0,0,L,1122011218,1,122.68,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142929,781686.00
07/21/2016 19:15,2,0.699,ACTIVE,212.38,340.25,59.954,1469142903,"201051344000917","219011344069620",27.25,33.80,0,329.43,357.08,19.3,16.7,0.137,491428.9,491428.9,35,0,0,0,L,1122011218,1,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142930,781687.00
07/21/2016 19:15,2,0.594,ACTIVE,212.61,339.95,59.965,1469142903,"201051344001145","219011344069620",29.00,32.20,0,330.93,357.98,17.5,14.9,0.115,496635.9,496635.9,34,0,0,0,L,1122011218,1,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142930,781688.00
07/21/2016 19:15,2,0.676,ACTIVE,212.61,340.55,59.922,1469142903,"201051344000651","219011344069620",27.06,32.60,0,332.13,357.98,18.5,15.9,0.137,489361.1,489361.1,34,0,0,0,L,1122011218,1,122.46,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142931,781689.00
07/21/2016 19:15,2,0.482,ACTIVE,210.35,337.54,59.959,1469142903,"274151322000088","219011344069620",25.86,35.00,0,330.03,345.66,12.7,10.3,0.075,724353.9,724353.9,34,0,0,0,L,1151911521,1,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142932,781690.00
07/21/2016 19:15,2,0.346,ACTIVE,211.48,400.66,59.959,1469142903,"274151322000068","219011344069620",37.55,37.50,0,333.03,411.18,13.2,10.8,0.066,618160.0,618160.0,33,0,0,0,L,1151911521,1,121.33,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142933,781691.00
07/21/2016 19:15,2,0.721,ACTIVE,211.93,339.04,59.959,1469142903,"201051344001135","219011344069620",27.23,32.40,0,329.73,355.58,19.9,17.3,0.141,485407.5,485407.5,34,0,0,0,L,1122011218,1,121.78,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142934,781692.00
07/21/2016 19:15,2,0.709,ACTIVE,212.61,339.95,59.954,1469142903,"201051344000594","219011344069620",27.39,34.00,0,330.63,358.28,19.7,17.1,0.146,495562.1,495562.1,35,0,0,0,L,1122011218,1,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142935,781693.00
07/21/2016 19:15,2,0.500,ACTIVE,210.35,337.24,59.954,1469142903,"274151322000054","219011344069620",26.50,35.20,0,330.33,346.56,13.4,11.0,0.066,739548.8,739548.8,34,0,0,0,L,1151911521,1,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142936,781694.00
07/21/2016 19:15,2,0.723,ACTIVE,212.83,339.34,59.912,1469142903,"201051344000867","219011344069620",27.23,32.80,0,331.83,358.58,19.9,17.3,0.141,482918.6,482918.6,35,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142937,781695.00
07/21/2016 19:15,2,0.598,ACTIVE,212.38,339.34,59.991,1469142903,"201051344001093","219011344069620",27.06,32.80,0,331.23,354.07,16.4,14.0,0.110,490849.0,490849.0,35,0,0,0,L,1122011218,1,122.01,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142938,781696.00
