ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 19:15,2,0.684,ACTIVE,213.29,339.95,59.907,1469142903,"201051344000648","219011344069620",27.10,32.20,0,333.03,359.18,18.8,16.2,0.137,489428.0,489428.0,35,0,0,0,L,1122011218,1,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142939,781697.00
07/21/2016 19:15,2,0.707,ACTIVE,213.06,340.55,59.959,1469142903,"201051344000569","219011344069620",27.47,33.00,0,332.43,358.88,19.7,17.1,0.150,499745.5,499745.5,35,0,0,0,L,1122011218,1,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142940,781698.00
07/21/2016 19:15,2,0.738,ACTIVE,212.83,339.34,59.986,1469142903,"201051344000983","219011344069620",27.53,32.80,0,332.13,359.18,20.6,18.0,0.150,491623.5,491623.5,35,0,0,0,L,1122011218,1,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142941,781699.00
07/21/2016 19:15,2,0.703,ACTIVE,212.61,339.65,59.954,1469142903,"201051344001158","219011344069620",27.04,32.80,0,332.13,358.58,19.3,16.7,0.150,484726.7,484726.7,36,0,0,0,L,1122011218,1,120.88,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142941,781700.00
07/21/2016 19:15,2,0.668,ACTIVE,213.06,340.85,59.970,1469142903,"201051344000576","219011344069620",27.23,32.00,0,332.43,358.88,18.4,15.9,0.137,492039.3,492039.3,35,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142942,781701.00
07/21/2016 19:15,2,0.465,ACTIVE,210.57,335.14,59.954,1469142903,"274151322000087","219011344069620",26.52,40.20,0,330.63,344.15,12.5,10.1,0.062,712489.5,712489.5,34,0,0,0,L,1151911521,1,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469142943,781702.00
07/21/2016 19:15,2,0,NO_COMMUNICATIONS,0,0,0,1469142903,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143783,781703.00
07/21/2016 19:15,2,0,NO_COMMUNICATIONS,0,0,0,1469142903,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143783,781704.00
07/21/2016 19:15,2,0,NO_COMMUNICATIONS,0,0,0,1469142903,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143783,781705.00
07/21/2016 19:30,2,0.473,ACTIVE,213.29,339.34,59.991,1469143803,"201051344000645","219011344069620",26.42,32.20,0,330.93,350.47,12.7,10.3,0.084,491623.5,491623.5,36,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143808,781706.00
07/21/2016 19:30,2,0.404,ACTIVE,210.80,335.74,59.975,1469143803,"274151322000085","219011344069620",25.64,34.80,0,331.23,341.15,10.5,8.2,0.066,740373.4,740373.4,35,0,0,0,L,1151911521,1,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143808,781707.00
07/21/2016 19:30,2,0.475,ACTIVE,213.29,340.85,59.991,1469143803,"201051344000633","219011344069620",27.37,32.40,0,330.93,351.97,13.2,10.8,0.084,482885.4,482885.4,36,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143809,781708.00
07/21/2016 19:30,2,0.477,ACTIVE,213.06,339.04,59.959,1469143803,"201051344000469","219011344069620",26.58,31.50,0,330.03,350.17,12.8,10.4,0.088,484916.8,484916.8,36,0,0,0,L,1122011218,1,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143810,781709.00
07/21/2016 19:30,2,0.479,ACTIVE,211.93,336.94,59.981,1469143803,"201051344000646","219011344069620",26.90,32.40,0,330.03,350.47,13.1,10.7,0.080,486654.6,486654.6,36,0,0,0,L,1122011218,1,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143811,781710.00
07/21/2016 19:30,2,0.424,ACTIVE,210.57,336.04,59.981,1469143803,"274151322000052","219011344069620",26.54,35.60,0,330.33,342.95,11.4,9.1,0.066,757820.3,757820.3,35,0,0,0,L,1151911521,1,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143812,781711.00
07/21/2016 19:30,2,0.566,ACTIVE,212.38,338.14,59.991,1469143803,"201051344000585","219011344069620",26.68,32.20,0,331.23,351.67,15.3,12.9,0.097,495053.7,495053.7,35,0,0,0,L,1122011218,1,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143813,781712.00
07/21/2016 19:30,2,0.441,ACTIVE,212.16,336.64,59.970,1469143803,"201051344001230","219011344069620",26.70,32.00,0,329.73,347.46,11.9,9.6,0.066,490066.0,490066.0,36,0,0,0,L,1122011218,1,122.23,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143814,781713.00
07/21/2016 19:30,2,0.441,ACTIVE,212.83,337.54,59.981,1469143803,"201051344000582","219011344069620",26.98,32.20,0,331.23,349.56,12.1,9.7,0.075,483068.6,483068.6,36,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143815,781714.00
07/21/2016 19:30,2,0.262,ACTIVE,211.03,376.31,59.981,1469143803,"274151322000094","219011344069620",35.21,36.30,0,333.33,408.78,9.3,7.1,0.057,618072.9,618072.9,34,0,0,0,L,1151911521,1,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143816,781715.00
07/21/2016 19:30,2,0.525,ACTIVE,212.83,339.04,59.975,1469143803,"201051344000579","219011344069620",26.74,33.50,0,330.33,350.17,14.2,11.8,0.084,498963.4,498963.4,36,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143817,781716.00
07/21/2016 19:30,2,0.492,ACTIVE,212.16,336.04,59.981,1469143803,"201051344000890","219011344069620",23.56,33.00,0,330.03,348.96,11.8,9.4,0.071,493533.8,493533.8,35,0,0,0,L,1122011218,1,122.23,120.42,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143818,781717.00
07/21/2016 19:30,2,0.473,ACTIVE,212.38,337.54,59.986,1469143803,"201051344000438","219011344069620",24.55,32.40,0,331.23,349.56,11.8,9.4,0.075,495235.1,495235.1,35,0,0,0,L,1122011218,1,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143818,781718.00
07/21/2016 19:30,2,0.465,ACTIVE,212.38,337.54,59.938,1469143803,"201051344000417","219011344069620",27.23,32.80,0,330.93,348.96,12.8,10.5,0.075,487048.5,487048.5,35,0,0,0,L,1122011218,1,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143819,781719.00
07/21/2016 19:30,2,0.412,ACTIVE,210.80,336.94,59.970,1469143803,"274151322000083","219011344069620",26.18,35.60,0,329.73,342.95,10.9,8.6,0.062,751004.4,751004.4,35,0,0,0,L,1151911521,1,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143820,781720.00
07/21/2016 19:30,2,0.430,ACTIVE,211.25,337.24,59.981,1469143803,"274151322000076","219011344069620",27.06,35.00,0,331.83,342.65,11.7,9.4,0.075,800613.6,800613.6,35,0,0,0,L,1151911521,1,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143821,781721.00
07/21/2016 19:30,2,0.475,ACTIVE,212.83,338.14,59.981,1469143803,"201051344000868","219011344069620",27.51,31.80,0,330.93,350.17,13.2,10.8,0.080,483843.8,483843.8,36,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143822,781722.00
07/21/2016 19:30,2,0.428,ACTIVE,210.80,337.24,59.944,1469143803,"274151322000095","219011344069620",26.22,35.20,0,330.93,342.95,11.4,9.1,0.066,792476.9,792476.9,35,0,0,0,L,1151911521,1,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143823,781723.00
07/21/2016 19:30,2,0.453,ACTIVE,212.83,339.95,59.981,1469143803,"201051344000988","219011344069620",26.74,32.40,0,330.63,351.37,12.3,9.9,0.084,480441.1,480441.1,36,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143824,781724.00
07/21/2016 19:30,2,0.473,ACTIVE,212.16,336.64,59.986,1469143803,"201051344001025","219011344069620",27.14,32.00,0,330.93,350.47,13.0,10.6,0.080,494282.2,494282.2,35,0,0,0,L,1122011218,1,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143825,781725.00
07/21/2016 19:30,2,0.494,ACTIVE,213.06,338.44,59.975,1469143803,"201051344000458","219011344069620",26.36,32.80,0,330.33,349.86,13.2,10.8,0.084,491340.3,491340.3,37,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143826,781726.00
07/21/2016 19:30,2,0.480,ACTIVE,213.51,340.25,59.970,1469143803,"201051344000853","219011344069620",26.92,32.40,0,332.13,351.67,13.1,10.7,0.080,490412.9,490412.9,37,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143827,781727.00
07/21/2016 19:30,2,0.447,ACTIVE,212.38,337.54,60.018,1469143803,"201051344000685","219011344069620",23.52,32.20,0,330.93,350.77,10.7,8.4,0.075,494551.7,494551.7,36,0,0,0,L,1122011218,1,122.68,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143828,781728.00
07/21/2016 19:30,2,0.469,ACTIVE,212.16,337.24,60.002,1469143803,"201051344000917","219011344069620",26.34,33.00,0,330.33,349.56,12.5,10.2,0.080,491432.1,491432.1,36,0,0,0,L,1122011218,1,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143829,781729.00
07/21/2016 19:30,2,0.469,ACTIVE,212.61,337.24,59.928,1469143803,"201051344001145","219011344069620",23.02,31.50,0,331.83,348.96,10.9,8.6,0.062,496638.5,496638.5,35,0,0,0,L,1122011218,1,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143829,781730.00
07/21/2016 19:30,2,0.451,ACTIVE,212.38,337.84,59.949,1469143803,"201051344000651","219011344069620",26.74,31.80,0,331.53,349.86,12.2,9.9,0.075,489364.2,489364.2,35,0,0,0,L,1122011218,1,122.46,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143830,781731.00
07/21/2016 19:30,2,0.385,ACTIVE,210.35,333.93,59.991,1469143803,"274151322000088","219011344069620",25.66,34.30,0,330.63,341.15,10.0,7.7,0.049,724356.1,724356.1,35,0,0,0,L,1151911521,1,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143831,781732.00
07/21/2016 19:30,2,0.281,ACTIVE,211.48,376.31,59.970,1469143803,"274151322000068","219011344069620",35.17,36.50,0,333.93,407.87,10.1,7.8,0.053,618162.2,618162.2,34,0,0,0,L,1151911521,1,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143832,781733.00
07/21/2016 19:30,2,0.523,ACTIVE,211.93,336.04,59.981,1469143803,"201051344001135","219011344069620",24.67,31.50,0,329.73,348.96,13.1,10.7,0.080,485410.9,485410.9,35,0,0,0,L,1122011218,1,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143833,781734.00
07/21/2016 19:30,2,0.461,ACTIVE,212.83,338.14,60.002,1469143803,"201051344000594","219011344069620",27.87,33.30,0,329.43,349.26,13.0,10.7,0.084,495565.4,495565.4,36,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143834,781735.00
07/21/2016 19:30,2,0.404,ACTIVE,210.57,336.04,59.938,1469143803,"274151322000054","219011344069620",25.78,34.50,0,330.33,341.45,10.6,8.3,0.057,739551.1,739551.1,35,0,0,0,L,1151911521,1,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143835,781736.00
07/21/2016 19:30,2,0.480,ACTIVE,213.29,338.44,59.986,1469143803,"201051344000867","219011344069620",27.33,32.40,0,330.33,349.26,13.3,10.9,0.080,482922.0,482922.0,36,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143836,781737.00
07/21/2016 19:30,2,0.436,ACTIVE,212.38,336.94,59.970,1469143803,"201051344001093","219011344069620",26.64,32.20,0,330.33,347.76,11.8,9.4,0.066,490851.8,490851.8,36,0,0,0,L,1122011218,1,122.01,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143837,781738.00
07/21/2016 19:30,2,0.488,ACTIVE,213.29,339.04,59.970,1469143803,"201051344000648","219011344069620",26.30,31.80,0,331.83,350.47,13.0,10.6,0.084,489431.2,489431.2,36,0,0,0,L,1122011218,1,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143838,781739.00
07/21/2016 19:30,2,0.494,ACTIVE,213.06,338.74,59.954,1469143803,"201051344000569","219011344069620",26.38,32.60,0,330.63,350.17,13.2,10.9,0.088,499748.8,499748.8,36,0,0,0,L,1122011218,1,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143839,781740.00
07/21/2016 19:30,2,0.500,ACTIVE,213.06,338.14,60.012,1469143803,"201051344000983","219011344069620",27.43,32.60,0,330.93,350.47,13.9,11.5,0.084,491627.1,491627.1,36,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143840,781741.00
07/21/2016 19:30,2,0.457,ACTIVE,213.06,338.44,59.975,1469143803,"201051344001158","219011344069620",27.39,32.60,0,330.03,349.56,12.7,10.3,0.084,484730.0,484730.0,37,0,0,0,L,1122011218,1,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143841,781742.00
07/21/2016 19:30,2,0.467,ACTIVE,213.51,339.65,59.991,1469143803,"201051344000576","219011344069620",26.56,31.50,0,331.23,350.17,12.6,10.2,0.075,492042.4,492042.4,36,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143841,781743.00
07/21/2016 19:30,2,0.404,ACTIVE,211.03,336.64,59.970,1469143803,"274151322000087","219011344069620",26.00,38.60,0,331.23,341.45,10.7,8.4,0.057,712491.9,712491.9,35,0,0,0,L,1151911521,1,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469143842,781744.00
07/21/2016 19:30,2,0,NO_COMMUNICATIONS,0,0,0,1469143803,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144683,781745.00
07/21/2016 19:30,2,0,NO_COMMUNICATIONS,0,0,0,1469143803,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144683,781746.00
07/21/2016 19:30,2,0,NO_COMMUNICATIONS,0,0,0,1469143803,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144683,781747.00
07/21/2016 19:45,2,0.422,ACTIVE,213.51,338.44,59.954,1469144703,"201051344000645","219011344069620",26.52,31.80,0,332.73,346.56,11.3,9.0,0.066,491625.9,491625.9,37,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144708,781748.00
07/21/2016 19:45,2,0.369,ACTIVE,211.25,337.24,60.012,1469144703,"274151322000085","219011344069620",26.12,33.80,0,331.83,341.15,9.8,7.5,0.057,740375.4,740375.4,36,0,0,0,L,1151911521,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144709,781749.00
07/21/2016 19:45,2,0.443,ACTIVE,213.51,339.65,60.002,1469144703,"201051344000633","219011344069620",26.16,31.80,0,331.83,348.36,11.8,9.4,0.071,482887.9,482887.9,37,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144710,781750.00
07/21/2016 19:45,2,0.459,ACTIVE,213.29,337.84,59.996,1469144703,"201051344000469","219011344069620",23.56,31.30,0,330.93,345.66,11.0,8.7,0.071,484919.1,484919.1,37,0,0,0,L,1122011218,1,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144710,781751.00
07/21/2016 19:45,2,0.465,ACTIVE,211.93,336.94,59.981,1469144703,"201051344000646","219011344069620",23.78,31.80,0,328.52,344.15,11.2,8.9,0.066,486657.0,486657.0,37,0,0,0,L,1122011218,1,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144711,781752.00
07/21/2016 19:45,2,0.410,ACTIVE,211.25,335.44,59.986,1469144703,"274151322000052","219011344069620",25.86,35.00,0,330.93,341.45,10.8,8.5,0.062,757822.5,757822.5,36,0,0,0,L,1151911521,1,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144712,781753.00
07/21/2016 19:45,2,0.475,ACTIVE,212.61,337.84,59.986,1469144703,"201051344000585","219011344069620",26.58,31.80,0,330.33,345.96,12.8,10.4,0.071,495056.5,495056.5,36,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144713,781754.00
07/21/2016 19:45,2,0.402,ACTIVE,212.38,336.04,59.996,1469144703,"201051344001230","219011344069620",26.24,31.30,0,328.52,342.65,10.8,8.5,0.062,490068.2,490068.2,37,0,0,0,L,1122011218,1,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144714,781755.00
07/21/2016 19:45,2,0.404,ACTIVE,212.83,337.84,59.991,1469144703,"201051344000582","219011344069620",25.88,31.50,0,330.33,344.15,10.6,8.3,0.062,483070.8,483070.8,37,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144715,781756.00
07/21/2016 19:45,2,0.236,ACTIVE,211.25,385.93,59.981,1469144703,"274151322000094","219011344069620",36.12,35.60,0,333.33,398.26,8.7,6.5,0.049,618074.6,618074.6,35,0,0,0,L,1151911521,1,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144716,781757.00
07/21/2016 19:45,2,0.490,ACTIVE,213.06,337.84,59.986,1469144703,"201051344000579","219011344069620",23.70,33.00,0,331.53,345.96,11.8,9.5,0.066,498965.9,498965.9,37,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144717,781758.00
07/21/2016 19:45,2,0.449,ACTIVE,212.38,336.34,59.991,1469144703,"201051344000890","219011344069620",21.81,32.20,0,329.73,344.15,9.9,7.7,0.053,493535.9,493535.9,36,0,0,0,L,1122011218,1,122.46,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144718,781759.00
07/21/2016 19:45,2,0.441,ACTIVE,212.61,337.54,60.028,1469144703,"201051344000438","219011344069620",22.72,31.80,0,330.03,345.36,10.2,7.9,0.062,495237.2,495237.2,36,0,0,0,L,1122011218,1,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144718,781760.00
07/21/2016 19:45,2,0.441,ACTIVE,212.61,337.24,59.986,1469144703,"201051344000417","219011344069620",25.98,32.20,0,330.63,344.45,11.7,9.3,0.071,487050.9,487050.9,36,0,0,0,L,1122011218,1,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144719,781761.00
07/21/2016 19:45,2,0.385,ACTIVE,211.25,336.94,60.002,1469144703,"274151322000083","219011344069620",26.08,35.00,0,330.93,341.15,10.2,7.9,0.053,751006.4,751006.4,36,0,0,0,L,1151911521,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144720,781762.00
07/21/2016 19:45,2,0.410,ACTIVE,211.70,337.24,59.981,1469144703,"274151322000076","219011344069620",26.52,34.30,0,332.73,341.75,11.0,8.7,0.066,800615.9,800615.9,36,0,0,0,L,1151911521,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144721,781763.00
07/21/2016 19:45,2,0.445,ACTIVE,213.06,337.84,60.002,1469144703,"201051344000868","219011344069620",26.72,31.00,0,331.53,346.86,12.1,9.7,0.071,483846.3,483846.3,37,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144722,781764.00
07/21/2016 19:45,2,0.400,ACTIVE,211.25,336.94,59.991,1469144703,"274151322000095","219011344069620",25.94,34.30,0,331.53,340.85,10.5,8.2,0.062,792479.0,792479.0,36,0,0,0,L,1151911521,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144723,781765.00
07/21/2016 19:45,2,0.408,ACTIVE,213.06,339.04,59.996,1469144703,"201051344000988","219011344069620",26.54,32.20,0,330.63,347.76,11.0,8.7,0.071,480443.4,480443.4,37,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144724,781766.00
07/21/2016 19:45,2,0.449,ACTIVE,212.38,336.64,59.981,1469144703,"201051344001025","219011344069620",23.00,31.30,0,330.03,343.85,10.5,8.2,0.057,494284.5,494284.5,36,0,0,0,L,1122011218,1,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144725,781767.00
07/21/2016 19:45,2,0.432,ACTIVE,213.29,337.54,60.028,1469144703,"201051344000458","219011344069620",27.00,32.60,0,331.53,345.66,11.8,9.5,0.071,491342.8,491342.8,38,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144727,781768.00
07/21/2016 19:45,2,0.432,ACTIVE,213.74,339.04,59.991,1469144703,"201051344000853","219011344069620",26.42,32.20,0,333.03,347.76,11.6,9.3,0.071,490415.3,490415.3,38,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144727,781769.00
07/21/2016 19:45,2,0.418,ACTIVE,213.06,338.14,60.028,1469144703,"201051344000685","219011344069620",22.70,31.30,0,328.82,345.06,9.6,7.4,0.057,494553.7,494553.7,37,0,0,0,L,1122011218,1,122.91,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144728,781770.00
07/21/2016 19:45,2,0.404,ACTIVE,212.61,337.84,59.996,1469144703,"201051344000917","219011344069620",26.42,32.20,0,328.82,344.45,10.8,8.5,0.066,491434.4,491434.4,37,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144729,781771.00
07/21/2016 19:45,2,0.400,ACTIVE,212.83,337.54,59.986,1469144703,"201051344001145","219011344069620",26.96,30.80,0,331.23,343.85,11.0,8.7,0.062,496640.7,496640.7,36,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144730,781772.00
07/21/2016 19:45,2,0.414,ACTIVE,212.83,338.14,60.007,1469144703,"201051344000651","219011344069620",25.92,31.00,0,330.33,344.45,10.9,8.6,0.066,489366.4,489366.4,36,0,0,0,L,1122011218,1,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144731,781773.00
07/21/2016 19:45,2,0.361,ACTIVE,210.80,336.04,60.012,1469144703,"274151322000088","219011344069620",25.56,33.50,0,330.63,340.25,9.3,7.1,0.053,724357.9,724357.9,36,0,0,0,L,1151911521,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144732,781774.00
07/21/2016 19:45,2,0.262,ACTIVE,211.93,373.61,59.991,1469144703,"274151322000068","219011344069620",34.89,35.80,0,334.24,399.46,9.3,7.1,0.053,618164.1,618164.1,35,0,0,0,L,1151911521,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144733,781775.00
07/21/2016 19:45,2,0.486,ACTIVE,212.38,336.34,59.991,1469144703,"201051344001135","219011344069620",23.26,31.00,0,329.73,343.85,11.5,9.2,0.062,485413.3,485413.3,36,0,0,0,L,1122011218,1,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144734,781776.00
07/21/2016 19:45,2,0.432,ACTIVE,212.83,337.54,59.986,1469144703,"201051344000594","219011344069620",26.28,32.40,0,330.03,345.96,11.5,9.2,0.071,495567.9,495567.9,37,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144735,781777.00
07/21/2016 19:45,2,0.373,ACTIVE,211.03,336.94,59.996,1469144703,"274151322000054","219011344069620",26.00,33.80,0,330.93,340.85,9.8,7.6,0.053,739553.1,739553.1,36,0,0,0,L,1151911521,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144736,781778.00
07/21/2016 19:45,2,0.443,ACTIVE,213.29,337.24,59.981,1469144703,"201051344000867","219011344069620",26.86,32.00,0,331.23,345.36,12.1,9.7,0.071,482924.5,482924.5,37,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144737,781779.00
07/21/2016 19:45,2,0.402,ACTIVE,212.61,337.84,59.991,1469144703,"201051344001093","219011344069620",26.74,31.50,0,330.33,343.25,10.9,8.6,0.057,490854.1,490854.1,37,0,0,0,L,1122011218,1,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144737,781780.00
07/21/2016 19:45,2,0.449,ACTIVE,213.51,338.44,60.002,1469144703,"201051344000648","219011344069620",26.02,31.30,0,332.43,346.26,11.8,9.5,0.071,489433.7,489433.7,37,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144738,781781.00
07/21/2016 19:45,2,0.459,ACTIVE,213.06,337.54,59.981,1469144703,"201051344000569","219011344069620",24.73,32.40,0,331.53,345.96,11.5,9.2,0.066,499751.2,499751.2,37,0,0,0,L,1122011218,1,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144739,781782.00
07/21/2016 19:45,2,0.463,ACTIVE,213.29,337.54,59.954,1469144703,"201051344000983","219011344069620",26.76,32.40,0,330.63,345.96,12.6,10.2,0.071,491629.8,491629.8,37,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144740,781783.00
07/21/2016 19:45,2,0.434,ACTIVE,213.06,337.54,59.991,1469144703,"201051344001158","219011344069620",25.70,32.20,0,330.93,346.26,11.3,9.0,0.071,484732.3,484732.3,38,0,0,0,L,1122011218,1,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144741,781784.00
07/21/2016 19:45,2,0.432,ACTIVE,213.51,339.34,59.996,1469144703,"201051344000576","219011344069620",25.80,31.00,0,332.73,347.16,11.3,9.0,0.071,492044.8,492044.8,37,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144742,781785.00
07/21/2016 19:45,2,0.381,ACTIVE,211.25,337.84,60.002,1469144703,"274151322000087","219011344069620",25.66,37.30,0,331.53,341.45,9.9,7.6,0.053,712493.9,712493.9,36,0,0,0,L,1151911521,1,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469144743,781786.00
07/21/2016 19:45,2,0,NO_COMMUNICATIONS,0,0,0,1469144703,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145583,781787.00
07/21/2016 19:45,2,0,NO_COMMUNICATIONS,0,0,0,1469144703,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145583,781788.00
07/21/2016 19:45,2,0,NO_COMMUNICATIONS,0,0,0,1469144703,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145583,781789.00
07/21/2016 20:00,2,0.424,ACTIVE,213.51,339.04,60.028,1469145603,"201051344000645","219011344069620",23.72,31.50,0,331.83,345.36,10.2,7.9,0.057,491628.0,491628.0,38,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145608,781790.00
07/21/2016 20:00,2,0.328,ACTIVE,211.48,337.24,59.959,1469145603,"274151322000085","219011344069620",25.72,33.30,0,331.53,340.55,8.6,6.3,0.044,740377.1,740377.1,37,0,0,0,L,1151911521,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145609,781791.00
07/21/2016 20:00,2,0.402,ACTIVE,213.51,340.25,59.981,1469145603,"201051344000633","219011344069620",26.96,31.50,0,330.93,346.56,11.0,8.7,0.066,482890.1,482890.1,38,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145610,781792.00
07/21/2016 20:00,2,0.408,ACTIVE,213.06,338.44,59.981,1469145603,"201051344000469","219011344069620",26.38,31.30,0,330.03,344.76,10.9,8.6,0.071,484921.2,484921.2,38,0,0,0,L,1122011218,1,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145611,781793.00
07/21/2016 20:00,2,0.424,ACTIVE,212.38,336.94,60.002,1469145603,"201051344000646","219011344069620",25.47,31.50,0,329.43,343.55,10.9,8.6,0.062,486659.1,486659.1,38,0,0,0,L,1122011218,1,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145611,781794.00
07/21/2016 20:00,2,0.369,ACTIVE,211.48,336.64,59.981,1469145603,"274151322000052","219011344069620",26.26,34.80,0,330.33,340.85,9.8,7.6,0.044,757824.5,757824.5,37,0,0,0,L,1151911521,1,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145612,781795.00
07/21/2016 20:00,2,0.441,ACTIVE,212.83,338.14,59.949,1469145603,"201051344000585","219011344069620",26.76,31.30,0,330.03,344.76,12.0,9.7,0.057,495059.0,495059.0,37,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145613,781796.00
07/21/2016 20:00,2,0.365,ACTIVE,212.61,336.34,59.970,1469145603,"201051344001230","219011344069620",26.76,30.80,0,329.13,343.55,9.9,7.7,0.053,490070.2,490070.2,38,0,0,0,L,1122011218,1,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145614,781797.00
07/21/2016 20:00,2,0.367,ACTIVE,213.06,337.54,59.986,1469145603,"201051344000582","219011344069620",26.64,30.80,0,330.93,343.85,9.9,7.6,0.057,483072.7,483072.7,38,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145615,781798.00
07/21/2016 20:00,2,0.209,ACTIVE,211.48,376.01,59.981,1469145603,"274151322000094","219011344069620",35.17,35.00,0,333.93,396.15,7.5,5.3,0.040,618076.1,618076.1,36,0,0,0,L,1151911521,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145616,781799.00
07/21/2016 20:00,2,0.465,ACTIVE,213.06,337.54,59.970,1469145603,"201051344000579","219011344069620",22.50,33.00,0,331.83,344.15,10.6,8.3,0.057,498968.1,498968.1,38,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145617,781800.00
07/21/2016 20:00,2,0.408,ACTIVE,212.61,336.64,59.991,1469145603,"201051344000890","219011344069620",25.52,31.80,0,330.03,343.85,10.6,8.3,0.057,493538.0,493538.0,37,0,0,0,L,1122011218,1,122.46,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145618,781801.00
07/21/2016 20:00,2,0.383,ACTIVE,212.61,337.24,59.949,1469145603,"201051344000438","219011344069620",27.00,31.30,0,331.23,343.25,10.5,8.2,0.057,495239.2,495239.2,37,0,0,0,L,1122011218,1,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145619,781802.00
07/21/2016 20:00,2,0.400,ACTIVE,212.61,336.64,60.012,1469145603,"201051344000417","219011344069620",26.84,31.50,0,329.43,344.76,10.9,8.6,0.057,487053.1,487053.1,37,0,0,0,L,1122011218,1,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145620,781803.00
07/21/2016 20:00,2,0.336,ACTIVE,211.03,336.34,59.986,1469145603,"274151322000083","219011344069620",26.04,34.30,0,330.63,340.55,8.9,6.7,0.053,751008.3,751008.3,37,0,0,0,L,1151911521,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145621,781804.00
07/21/2016 20:00,2,0.365,ACTIVE,211.70,336.64,59.965,1469145603,"274151322000076","219011344069620",26.86,34.00,0,331.53,341.45,9.9,7.7,0.053,800617.9,800617.9,37,0,0,0,L,1151911521,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145621,781805.00
07/21/2016 20:00,2,0.428,ACTIVE,213.06,338.14,59.975,1469145603,"201051344000868","219011344069620",25.94,30.50,0,330.93,344.45,11.2,8.9,0.062,483848.6,483848.6,38,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145622,781806.00
07/21/2016 20:00,2,0.348,ACTIVE,211.25,336.04,59.981,1469145603,"274151322000095","219011344069620",26.02,33.80,0,330.63,340.55,9.2,6.9,0.049,792480.9,792480.9,37,0,0,0,L,1151911521,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145623,781807.00
07/21/2016 20:00,2,0.387,ACTIVE,212.83,339.34,59.970,1469145603,"201051344000988","219011344069620",25.80,32.20,0,330.33,346.26,10.2,7.9,0.071,480445.5,480445.5,38,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145624,781808.00
07/21/2016 20:00,2,0.387,ACTIVE,212.38,336.04,59.986,1469145603,"201051344001025","219011344069620",26.96,30.80,0,330.93,343.25,10.6,8.3,0.062,494286.4,494286.4,37,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145625,781809.00
07/21/2016 20:00,2,0.414,ACTIVE,213.06,337.84,59.986,1469145603,"201051344000458","219011344069620",26.20,32.60,0,330.93,345.06,11.0,8.7,0.071,491345.1,491345.1,39,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145626,781810.00
07/21/2016 20:00,2,0.379,ACTIVE,213.51,339.65,59.991,1469145603,"201051344000853","219011344069620",27.57,32.40,0,332.73,345.96,10.6,8.3,0.062,490417.5,490417.5,39,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145627,781811.00
07/21/2016 20:00,2,0.354,ACTIVE,212.83,338.14,59.981,1469145603,"201051344000685","219011344069620",26.54,30.80,0,331.23,343.85,9.6,7.3,0.057,494555.6,494555.6,38,0,0,0,L,1122011218,1,122.91,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145628,781812.00
07/21/2016 20:00,2,0.355,ACTIVE,212.61,337.24,59.975,1469145603,"201051344000917","219011344069620",27.23,31.50,0,330.33,344.15,9.8,7.6,0.057,491436.4,491436.4,38,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145629,781813.00
07/21/2016 20:00,2,0.371,ACTIVE,212.83,337.54,59.975,1469145603,"201051344001145","219011344069620",26.82,30.30,0,331.83,344.15,10.1,7.8,0.053,496642.7,496642.7,37,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145630,781814.00
07/21/2016 20:00,2,0.377,ACTIVE,212.61,337.54,59.981,1469145603,"201051344000651","219011344069620",26.44,30.50,0,331.53,344.15,10.2,7.9,0.057,489368.5,489368.5,37,0,0,0,L,1122011218,1,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145631,781815.00
07/21/2016 20:00,2,0.328,ACTIVE,211.03,334.84,59.986,1469145603,"274151322000088","219011344069620",25.15,33.30,0,330.63,339.95,8.4,6.2,0.044,724359.6,724359.6,37,0,0,0,L,1151911521,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145632,781816.00
07/21/2016 20:00,2,0.234,ACTIVE,211.70,378.42,59.981,1469145603,"274151322000068","219011344069620",35.48,35.60,0,334.24,397.35,8.4,6.2,0.040,618165.7,618165.7,36,0,0,0,L,1151911521,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145632,781817.00
07/21/2016 20:00,2,0.428,ACTIVE,212.16,336.04,59.970,1469145603,"201051344001135","219011344069620",26.86,30.50,0,330.63,342.65,11.6,9.3,0.062,485415.4,485415.4,37,0,0,0,L,1122011218,1,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145633,781818.00
07/21/2016 20:00,2,0.412,ACTIVE,212.83,338.14,59.975,1469145603,"201051344000594","219011344069620",25.68,32.20,0,330.03,344.45,10.8,8.5,0.057,495570.1,495570.1,38,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145634,781819.00
07/21/2016 20:00,2,0.340,ACTIVE,211.03,336.34,59.975,1469145603,"274151322000054","219011344069620",25.72,33.80,0,330.93,340.25,8.9,6.6,0.053,739554.9,739554.9,37,0,0,0,L,1151911521,1,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145635,781820.00
07/21/2016 20:00,2,0.414,ACTIVE,213.06,337.84,59.996,1469145603,"201051344000867","219011344069620",26.72,31.80,0,330.93,344.15,11.2,8.9,0.062,482926.8,482926.8,38,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145637,781821.00
07/21/2016 20:00,2,0.379,ACTIVE,212.61,337.54,59.986,1469145603,"201051344001093","219011344069620",26.48,31.00,0,330.33,343.85,10.2,7.9,0.049,490856.1,490856.1,38,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145637,781822.00
07/21/2016 20:00,2,0.441,ACTIVE,213.29,338.14,60.023,1469145603,"201051344000648","219011344069620",22.68,30.80,0,331.83,345.66,10.2,7.9,0.057,489435.8,489435.8,38,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145638,781823.00
07/21/2016 20:00,2,0.436,ACTIVE,213.06,337.24,59.986,1469145603,"201051344000569","219011344069620",23.36,32.40,0,332.13,344.15,10.3,8.0,0.062,499753.4,499753.4,38,0,0,0,L,1122011218,1,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145639,781824.00
07/21/2016 20:00,2,0.422,ACTIVE,213.06,337.54,59.981,1469145603,"201051344000983","219011344069620",27.35,32.40,0,330.63,345.06,11.7,9.4,0.071,491632.2,491632.2,38,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145640,781825.00
07/21/2016 20:00,2,0.408,ACTIVE,212.83,337.84,59.981,1469145603,"201051344001158","219011344069620",25.56,32.40,0,331.53,344.45,10.6,8.3,0.066,484734.5,484734.5,39,0,0,0,L,1122011218,1,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145641,781826.00
07/21/2016 20:00,2,0.385,ACTIVE,213.51,339.34,59.996,1469145603,"201051344000576","219011344069620",26.98,31.00,0,331.53,345.66,10.6,8.3,0.066,492047.0,492047.0,38,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145642,781827.00
07/21/2016 20:00,2,0.332,ACTIVE,211.25,336.94,59.965,1469145603,"274151322000087","219011344069620",25.78,36.50,0,331.53,340.85,8.7,6.5,0.040,712495.6,712495.6,37,0,0,0,L,1151911521,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469145643,781828.00
07/21/2016 20:00,2,0,NO_COMMUNICATIONS,0,0,0,1469145603,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146483,781829.00
07/21/2016 20:00,2,0,NO_COMMUNICATIONS,0,0,0,1469145603,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146483,781830.00
07/21/2016 20:00,2,0,NO_COMMUNICATIONS,0,0,0,1469145603,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146483,781831.00
07/21/2016 20:15,2,0.367,ACTIVE,213.74,338.74,60.007,1469146503,"201051344000645","219011344069620",25.70,31.30,0,332.73,345.36,9.6,7.3,0.053,491629.8,491629.8,39,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146508,781832.00
07/21/2016 20:15,2,0.281,ACTIVE,211.93,336.64,60.007,1469146503,"274151322000085","219011344069620",25.92,32.80,0,333.03,340.55,7.4,5.2,0.035,740378.6,740378.6,38,0,0,0,L,1151911521,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146509,781833.00
07/21/2016 20:15,2,0.367,ACTIVE,213.96,339.95,60.018,1469146503,"201051344000633","219011344069620",26.84,31.00,0,332.13,346.56,10.0,7.7,0.053,482892.1,482892.1,39,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146509,781834.00
07/21/2016 20:15,2,0.375,ACTIVE,213.51,338.74,60.018,1469146503,"201051344000469","219011344069620",26.20,30.80,0,330.63,344.76,10.0,7.7,0.053,484923.2,484923.2,39,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146510,781835.00
07/21/2016 20:15,2,0.371,ACTIVE,212.38,336.64,60.002,1469146503,"201051344000646","219011344069620",26.62,31.30,0,329.43,343.25,10.0,7.8,0.049,486661.2,486661.2,39,0,0,0,L,1122011218,1,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146511,781836.00
07/21/2016 20:15,2,0.326,ACTIVE,211.70,338.74,60.023,1469146503,"274151322000052","219011344069620",25.92,34.50,0,331.53,341.15,8.5,6.3,0.040,757826.2,757826.2,38,0,0,0,L,1151911521,1,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146512,781837.00
07/21/2016 20:15,2,0.410,ACTIVE,213.06,337.54,60.039,1469146503,"201051344000585","219011344069620",26.38,30.80,0,330.63,344.45,11.0,8.7,0.053,495061.3,495061.3,38,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146513,781838.00
07/21/2016 20:15,2,0.342,ACTIVE,212.61,336.64,60.034,1469146503,"201051344001230","219011344069620",25.94,30.00,0,329.13,342.35,9.0,6.8,0.049,490072.0,490072.0,39,0,0,0,L,1122011218,1,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146514,781839.00
07/21/2016 20:15,2,0.336,ACTIVE,213.29,337.54,60.039,1469146503,"201051344000582","219011344069620",26.38,30.30,0,331.53,342.95,9.0,6.7,0.049,483074.5,483074.5,39,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146515,781840.00
07/21/2016 20:15,2,0.182,ACTIVE,211.93,366.10,60.002,1469146503,"274151322000094","219011344069620",34.15,34.50,0,333.63,389.24,6.3,4.2,0.035,618077.3,618077.3,37,0,0,0,L,1151911521,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146516,781841.00
07/21/2016 20:15,2,0.410,ACTIVE,213.51,338.44,60.007,1469146503,"201051344000579","219011344069620",26.08,32.60,0,331.53,344.15,10.9,8.6,0.057,498970.4,498970.4,39,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146517,781842.00
07/21/2016 20:15,2,0.361,ACTIVE,212.83,336.34,60.002,1469146503,"201051344000890","219011344069620",26.32,31.00,0,330.33,343.25,9.7,7.4,0.049,493540.0,493540.0,38,0,0,0,L,1122011218,1,122.46,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146518,781843.00
