ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 20:15,2,0.350,ACTIVE,213.06,337.54,60.012,1469146503,"201051344000438","219011344069620",26.96,30.80,0,331.53,343.85,9.6,7.3,0.053,495241.2,495241.2,38,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146519,781844.00
07/21/2016 20:15,2,0.373,ACTIVE,212.83,337.24,60.002,1469146503,"201051344000417","219011344069620",26.46,31.00,0,330.33,343.55,10.0,7.8,0.049,487055.2,487055.2,38,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146519,781845.00
07/21/2016 20:15,2,0.291,ACTIVE,211.70,336.64,60.007,1469146503,"274151322000083","219011344069620",25.84,33.80,0,331.83,340.25,7.6,5.4,0.040,751009.8,751009.8,38,0,0,0,L,1151911521,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146520,781846.00
07/21/2016 20:15,2,0.326,ACTIVE,212.16,337.84,60.012,1469146503,"274151322000076","219011344069620",26.26,33.80,0,333.63,341.75,8.6,6.4,0.044,800619.6,800619.6,38,0,0,0,L,1151911521,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146521,781847.00
07/21/2016 20:15,2,0.385,ACTIVE,213.29,338.14,60.002,1469146503,"201051344000868","219011344069620",26.28,30.30,0,331.23,345.06,10.3,8.0,0.053,483850.7,483850.7,39,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146522,781848.00
07/21/2016 20:15,2,0.291,ACTIVE,211.70,338.14,60.002,1469146503,"274151322000095","219011344069620",26.40,33.00,0,332.73,340.85,7.8,5.6,0.040,792482.5,792482.5,38,0,0,0,L,1151911521,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146523,781849.00
07/21/2016 20:15,2,0.350,ACTIVE,213.29,339.95,60.028,1469146503,"201051344000988","219011344069620",26.06,32.00,0,330.93,346.56,9.3,7.1,0.062,480447.3,480447.3,39,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146524,781850.00
07/21/2016 20:15,2,0.361,ACTIVE,212.83,336.34,60.007,1469146503,"201051344001025","219011344069620",26.58,30.00,0,330.63,343.55,9.8,7.5,0.053,494288.3,494288.3,38,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146525,781851.00
07/21/2016 20:15,2,0.369,ACTIVE,213.51,338.14,60.002,1469146503,"201051344000458","219011344069620",26.68,32.20,0,331.53,345.36,10.0,7.7,0.057,491347.1,491347.1,40,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146526,781852.00
07/21/2016 20:15,2,0.367,ACTIVE,214.19,339.34,59.996,1469146503,"201051344000853","219011344069620",26.22,32.00,0,333.33,345.96,9.8,7.5,0.057,490419.5,490419.5,40,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146527,781853.00
07/21/2016 20:15,2,0.322,ACTIVE,213.06,338.14,60.002,1469146503,"201051344000685","219011344069620",26.36,30.30,0,330.93,344.15,8.6,6.4,0.053,494557.3,494557.3,39,0,0,0,L,1122011218,1,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146528,781854.00
07/21/2016 20:15,2,0.342,ACTIVE,212.61,336.94,60.002,1469146503,"201051344000917","219011344069620",26.04,31.00,0,329.43,343.25,9.0,6.8,0.044,491438.2,491438.2,39,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146529,781855.00
07/21/2016 20:15,2,0.338,ACTIVE,212.83,337.24,59.954,1469146503,"201051344001145","219011344069620",26.58,29.80,0,331.53,343.85,9.1,6.9,0.044,496644.6,496644.6,38,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146530,781856.00
07/21/2016 20:15,2,0.346,ACTIVE,212.83,337.24,60.007,1469146503,"201051344000651","219011344069620",26.32,30.00,0,331.53,343.85,9.2,7.0,0.049,489370.3,489370.3,38,0,0,0,L,1122011218,1,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146530,781857.00
07/21/2016 20:15,2,0.283,ACTIVE,211.48,334.84,60.018,1469146503,"274151322000088","219011344069620",25.29,33.30,0,331.83,339.95,7.3,5.1,0.031,724361.0,724361.0,38,0,0,0,L,1151911521,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146531,781858.00
07/21/2016 20:15,2,0.207,ACTIVE,212.38,370.90,60.012,1469146503,"274151322000068","219011344069620",34.73,35.40,0,334.24,389.84,7.3,5.2,0.031,618167.1,618167.1,37,0,0,0,L,1151911521,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146532,781859.00
07/21/2016 20:15,2,0.395,ACTIVE,212.38,336.04,59.996,1469146503,"201051344001135","219011344069620",26.62,30.00,0,330.93,342.95,10.7,8.4,0.053,485417.7,485417.7,38,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146533,781860.00
07/21/2016 20:15,2,0.359,ACTIVE,213.29,338.44,59.996,1469146503,"201051344000594","219011344069620",26.76,32.00,0,330.63,345.06,9.8,7.5,0.053,495572.1,495572.1,39,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146534,781861.00
07/21/2016 20:15,2,0.295,ACTIVE,211.70,337.24,59.981,1469146503,"274151322000054","219011344069620",25.82,33.30,0,331.53,340.55,7.7,5.5,0.035,739556.4,739556.4,38,0,0,0,L,1151911521,1,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146535,781862.00
07/21/2016 20:15,2,0.377,ACTIVE,213.74,337.54,60.034,1469146503,"201051344000867","219011344069620",26.70,31.30,0,331.23,345.36,10.2,7.9,0.057,482929.0,482929.0,39,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146536,781863.00
07/21/2016 20:15,2,0.346,ACTIVE,212.83,337.84,59.991,1469146503,"201051344001093","219011344069620",26.52,30.50,0,330.63,342.65,9.3,7.1,0.040,490858.0,490858.0,39,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146537,781864.00
07/21/2016 20:15,2,0.369,ACTIVE,213.74,338.14,60.012,1469146503,"201051344000648","219011344069620",26.66,30.80,0,332.13,345.36,10.0,7.7,0.053,489437.7,489437.7,39,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146538,781865.00
07/21/2016 20:15,2,0.367,ACTIVE,213.51,338.44,59.975,1469146503,"201051344000569","219011344069620",26.80,32.20,0,331.23,344.45,10.0,7.7,0.053,499755.4,499755.4,39,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146539,781866.00
07/21/2016 20:15,2,0.387,ACTIVE,213.51,338.14,60.007,1469146503,"201051344000983","219011344069620",27.04,32.00,0,331.23,344.15,10.6,8.3,0.053,491634.4,491634.4,39,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146540,781867.00
07/21/2016 20:15,2,0.361,ACTIVE,213.51,338.14,60.018,1469146503,"201051344001158","219011344069620",26.40,31.80,0,331.53,344.45,9.7,7.4,0.053,484736.4,484736.4,40,0,0,0,L,1122011218,1,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146540,781868.00
07/21/2016 20:15,2,0.355,ACTIVE,213.96,339.65,59.991,1469146503,"201051344000576","219011344069620",26.28,30.50,0,332.13,345.66,9.5,7.2,0.057,492048.9,492048.9,39,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146541,781869.00
07/21/2016 20:15,2,0.287,ACTIVE,212.16,337.54,60.002,1469146503,"274151322000087","219011344069620",25.84,35.80,0,332.43,340.85,7.5,5.3,0.035,712497.1,712497.1,38,0,0,0,L,1151911521,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469146542,781870.00
07/21/2016 20:15,2,0,NO_COMMUNICATIONS,0,0,0,1469146503,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147383,781871.00
07/21/2016 20:15,2,0,NO_COMMUNICATIONS,0,0,0,1469146503,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147383,781872.00
07/21/2016 20:15,2,0,NO_COMMUNICATIONS,0,0,0,1469146503,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147383,781873.00
07/21/2016 20:30,2,0.320,ACTIVE,213.96,338.74,59.965,1469147403,"201051344000645","219011344069620",25.74,30.80,0,333.03,345.36,8.4,6.2,0.049,491631.5,491631.5,40,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147408,781874.00
07/21/2016 20:30,2,0.252,ACTIVE,211.93,336.94,59.970,1469147403,"274151322000085","219011344069620",25.39,32.20,0,333.63,340.85,6.5,4.3,0.035,740379.8,740379.8,39,0,0,0,L,1151911521,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147409,781875.00
07/21/2016 20:30,2,0.330,ACTIVE,213.96,339.34,59.965,1469147403,"201051344000633","219011344069620",26.50,31.00,0,331.83,346.56,8.9,6.6,0.035,482893.9,482893.9,40,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147410,781876.00
07/21/2016 20:30,2,0.338,ACTIVE,213.51,338.14,59.965,1469147403,"201051344000469","219011344069620",25.82,30.50,0,330.63,344.45,8.9,6.7,0.049,484925.0,484925.0,40,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147411,781877.00
07/21/2016 20:30,2,0.346,ACTIVE,212.16,336.04,59.975,1469147403,"201051344000646","219011344069620",26.00,30.50,0,329.73,342.65,9.2,6.9,0.040,486663.1,486663.1,40,0,0,0,L,1122011218,1,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147412,781878.00
07/21/2016 20:30,2,0.283,ACTIVE,211.70,336.64,59.949,1469147403,"274151322000052","219011344069620",26.02,33.80,0,333.03,341.15,7.5,5.3,0.040,757827.7,757827.7,39,0,0,0,L,1151911521,1,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147413,781879.00
07/21/2016 20:30,2,0.371,ACTIVE,212.61,336.04,59.970,1469147403,"201051344000585","219011344069620",26.42,30.00,0,331.23,343.55,10.0,7.7,0.040,495063.3,495063.3,39,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147414,781880.00
07/21/2016 20:30,2,0.297,ACTIVE,211.93,334.84,59.970,1469147403,"201051344001230","219011344069620",26.92,29.50,0,329.13,341.75,8.1,5.9,0.035,490073.6,490073.6,40,0,0,0,L,1122011218,1,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147414,781881.00
07/21/2016 20:30,2,0.305,ACTIVE,212.83,336.04,59.959,1469147403,"201051344000582","219011344069620",26.20,29.80,0,330.63,342.35,8.2,5.9,0.040,483076.1,483076.1,40,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147415,781882.00
07/21/2016 20:30,2,0.156,ACTIVE,212.16,358.88,59.933,1469147403,"274151322000094","219011344069620",33.36,33.80,0,335.14,382.63,5.3,3.2,0.027,618078.2,618078.2,38,0,0,0,L,1151911521,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147416,781883.00
07/21/2016 20:30,2,0.363,ACTIVE,213.51,337.54,59.970,1469147403,"201051344000579","219011344069620",26.38,32.00,0,332.43,344.15,9.8,7.5,0.049,498972.4,498972.4,40,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147417,781884.00
07/21/2016 20:30,2,0.318,ACTIVE,212.38,335.14,59.965,1469147403,"201051344000890","219011344069620",27.19,30.50,0,331.23,342.95,8.8,6.6,0.035,493541.7,493541.7,39,0,0,0,L,1122011218,1,122.23,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147418,781885.00
07/21/2016 20:30,2,0.316,ACTIVE,212.61,336.04,59.944,1469147403,"201051344000438","219011344069620",26.82,29.80,0,331.23,343.25,8.6,6.4,0.044,495242.9,495242.9,39,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147419,781886.00
07/21/2016 20:30,2,0.338,ACTIVE,212.38,335.74,60.002,1469147403,"201051344000417","219011344069620",26.54,30.50,0,330.93,342.35,9.1,6.9,0.044,487057.0,487057.0,39,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147421,781887.00
07/21/2016 20:30,2,0.250,ACTIVE,211.70,336.34,59.959,1469147403,"274151322000083","219011344069620",25.66,33.00,0,332.73,340.55,6.5,4.4,0.031,751011.0,751011.0,39,0,0,0,L,1151911521,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147422,781888.00
07/21/2016 20:30,2,0.277,ACTIVE,212.38,336.94,59.965,1469147403,"274151322000076","219011344069620",26.40,33.00,0,334.24,341.45,7.4,5.2,0.044,800621.1,800621.1,39,0,0,0,L,1151911521,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147423,781889.00
07/21/2016 20:30,2,0.346,ACTIVE,213.29,337.84,59.970,1469147403,"201051344000868","219011344069620",26.18,30.30,0,331.83,345.06,9.2,6.9,0.044,483852.6,483852.6,40,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147424,781890.00
07/21/2016 20:30,2,0.252,ACTIVE,211.70,336.34,59.954,1469147403,"274151322000095","219011344069620",26.10,32.60,0,333.03,340.85,6.7,4.5,0.035,792483.8,792483.8,39,0,0,0,L,1151911521,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147425,781891.00
07/21/2016 20:30,2,0.307,ACTIVE,213.51,339.04,59.975,1469147403,"201051344000988","219011344069620",26.20,31.80,0,330.93,346.86,8.2,5.9,0.049,480448.9,480448.9,40,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147426,781892.00
07/21/2016 20:30,2,0.326,ACTIVE,212.38,334.84,59.970,1469147403,"201051344001025","219011344069620",26.42,29.50,0,331.23,343.85,8.8,6.5,0.044,494290.1,494290.1,39,0,0,0,L,1122011218,1,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147427,781893.00
07/21/2016 20:30,2,0.328,ACTIVE,213.51,337.54,59.959,1469147403,"201051344000458","219011344069620",26.54,31.50,0,332.13,345.06,8.8,6.6,0.044,491348.9,491348.9,41,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147427,781894.00
07/21/2016 20:30,2,0.332,ACTIVE,214.19,339.04,59.944,1469147403,"201051344000853","219011344069620",25.92,31.80,0,333.63,346.26,8.8,6.5,0.044,490421.2,490421.2,41,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147428,781895.00
07/21/2016 20:30,2,0.289,ACTIVE,212.61,336.94,59.975,1469147403,"201051344000685","219011344069620",26.00,29.80,0,330.63,344.15,7.7,5.5,0.040,494558.7,494558.7,40,0,0,0,L,1122011218,1,122.91,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147429,781896.00
07/21/2016 20:30,2,0.307,ACTIVE,212.38,336.04,59.954,1469147403,"201051344000917","219011344069620",26.06,30.50,0,330.03,342.05,8.2,5.9,0.040,491439.8,491439.8,40,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147430,781897.00
07/21/2016 20:30,2,0.305,ACTIVE,212.83,336.34,59.970,1469147403,"201051344001145","219011344069620",26.48,29.30,0,332.13,343.25,8.2,6.0,0.040,496646.2,496646.2,39,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147431,781898.00
07/21/2016 20:30,2,0.318,ACTIVE,212.61,336.64,59.970,1469147403,"201051344000651","219011344069620",25.62,29.30,0,331.23,343.25,8.3,6.1,0.044,489371.9,489371.9,39,0,0,0,L,1122011218,1,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147432,781899.00
07/21/2016 20:30,2,0.250,ACTIVE,211.48,335.14,59.970,1469147403,"274151322000088","219011344069620",24.37,32.60,0,331.83,340.25,6.2,4.1,0.031,724362.1,724362.1,39,0,0,0,L,1151911521,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147433,781900.00
07/21/2016 20:30,2,0.178,ACTIVE,212.38,370.00,59.970,1469147403,"274151322000068","219011344069620",34.55,34.80,0,335.14,392.55,6.3,4.2,0.027,618168.3,618168.3,38,0,0,0,L,1151911521,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147434,781901.00
07/21/2016 20:30,2,0.354,ACTIVE,212.16,334.24,59.986,1469147403,"201051344001135","219011344069620",27.12,29.50,0,330.63,341.75,9.8,7.5,0.049,485419.7,485419.7,39,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147435,781902.00
07/21/2016 20:30,2,0.332,ACTIVE,213.29,338.14,60.002,1469147403,"201051344000594","219011344069620",26.10,31.80,0,330.93,343.85,8.8,6.6,0.044,495573.8,495573.8,40,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147436,781903.00
07/21/2016 20:30,2,0.258,ACTIVE,211.70,336.04,59.970,1469147403,"274151322000054","219011344069620",25.45,32.60,0,332.43,340.85,6.7,4.5,0.031,739557.6,739557.6,39,0,0,0,L,1151911521,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147437,781904.00
07/21/2016 20:30,2,0.344,ACTIVE,213.74,337.54,59.975,1469147403,"201051344000867","219011344069620",25.94,31.50,0,330.93,344.45,9.0,6.8,0.044,482930.8,482930.8,40,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147437,781905.00
07/21/2016 20:30,2,0.318,ACTIVE,212.61,336.34,59.981,1469147403,"201051344001093","219011344069620",26.26,30.00,0,332.13,342.05,8.5,6.3,0.040,490859.6,490859.6,40,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147438,781906.00
07/21/2016 20:30,2,0.330,ACTIVE,213.74,338.44,59.970,1469147403,"201051344000648","219011344069620",26.26,30.30,0,333.33,345.36,8.8,6.6,0.044,489439.5,489439.5,40,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147439,781907.00
07/21/2016 20:30,2,0.330,ACTIVE,213.51,338.14,59.975,1469147403,"201051344000569","219011344069620",26.46,32.20,0,332.13,344.15,8.9,6.7,0.049,499757.1,499757.1,40,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147440,781908.00
07/21/2016 20:30,2,0.352,ACTIVE,213.51,337.54,59.938,1469147403,"201051344000983","219011344069620",26.68,31.30,0,332.13,344.45,9.5,7.2,0.049,491636.3,491636.3,40,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147441,781909.00
07/21/2016 20:30,2,0.328,ACTIVE,213.29,337.54,59.986,1469147403,"201051344001158","219011344069620",25.76,31.30,0,331.23,344.45,8.6,6.4,0.049,484738.2,484738.2,41,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147442,781910.00
07/21/2016 20:30,2,0.316,ACTIVE,213.74,338.74,60.002,1469147403,"201051344000576","219011344069620",25.88,30.50,0,332.73,345.06,8.3,6.1,0.044,492050.5,492050.5,40,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147443,781911.00
07/21/2016 20:30,2,0.262,ACTIVE,212.16,337.54,59.975,1469147403,"274151322000087","219011344069620",24.69,35.00,0,332.73,341.45,6.5,4.4,0.031,712498.3,712498.3,39,0,0,0,L,1151911521,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469147444,781912.00
07/21/2016 20:30,2,0,NO_COMMUNICATIONS,0,0,0,1469147403,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148283,781913.00
07/21/2016 20:30,2,0,NO_COMMUNICATIONS,0,0,0,1469147403,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148283,781914.00
07/21/2016 20:30,2,0,NO_COMMUNICATIONS,0,0,0,1469147403,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148283,781915.00
07/21/2016 20:45,2,0.273,ACTIVE,213.96,338.44,60.002,1469148303,"201051344000645","219011344069620",25.50,30.80,0,332.73,344.45,7.1,5.0,0.035,491632.9,491632.9,41,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148308,781916.00
07/21/2016 20:45,2,0.207,ACTIVE,211.70,336.34,59.944,1469148303,"274151322000085","219011344069620",25.31,31.80,0,333.93,340.55,5.3,3.2,0.022,740380.7,740380.7,40,0,0,0,L,1151911521,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148309,781917.00
07/21/2016 20:45,2,0.285,ACTIVE,213.96,339.65,59.991,1469148303,"201051344000633","219011344069620",26.62,31.00,0,332.13,345.36,7.7,5.5,0.031,482895.4,482895.4,41,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148310,781918.00
07/21/2016 20:45,2,0.279,ACTIVE,213.51,338.14,59.991,1469148303,"201051344000469","219011344069620",26.74,30.00,0,330.63,344.76,7.6,5.4,0.031,484926.5,484926.5,41,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148311,781919.00
07/21/2016 20:45,2,0.303,ACTIVE,212.38,336.64,59.996,1469148303,"201051344000646","219011344069620",26.10,29.50,0,328.52,341.15,8.0,5.8,0.031,486664.7,486664.7,41,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148311,781920.00
07/21/2016 20:45,2,0.236,ACTIVE,211.70,336.04,59.986,1469148303,"274151322000052","219011344069620",25.90,32.80,0,333.03,340.85,6.2,4.1,0.022,757828.8,757828.8,40,0,0,0,L,1151911521,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148312,781921.00
07/21/2016 20:45,2,0.326,ACTIVE,213.06,337.24,59.991,1469148303,"201051344000585","219011344069620",26.54,29.30,0,329.73,342.35,8.8,6.6,0.040,495065.1,495065.1,40,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148313,781922.00
07/21/2016 20:45,2,0.277,ACTIVE,212.83,336.34,59.996,1469148303,"201051344001230","219011344069620",25.86,29.00,0,328.52,340.85,7.3,5.1,0.027,490075.0,490075.0,41,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148314,781923.00
07/21/2016 20:45,2,0.266,ACTIVE,213.29,336.94,59.991,1469148303,"201051344000582","219011344069620",26.32,29.00,0,329.43,341.45,7.1,4.9,0.031,483077.5,483077.5,41,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148315,781924.00
07/21/2016 20:45,2,0.127,ACTIVE,211.93,337.54,60.012,1469148303,"274151322000094","219011344069620",30.71,32.60,0,334.24,362.79,4.0,1.9,0.022,618078.8,618078.8,39,0,0,0,L,1151911521,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148316,781925.00
07/21/2016 20:45,2,0.324,ACTIVE,213.51,337.54,59.991,1469148303,"201051344000579","219011344069620",26.16,31.30,0,332.13,343.25,8.6,6.4,0.035,498974.2,498974.2,41,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148317,781926.00
07/21/2016 20:45,2,0.281,ACTIVE,212.83,336.04,59.991,1469148303,"201051344000890","219011344069620",27.23,29.80,0,328.52,341.75,7.8,5.6,0.031,493543.2,493543.2,40,0,0,0,L,1122011218,1,122.68,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148318,781927.00
07/21/2016 20:45,2,0.277,ACTIVE,213.06,336.64,59.954,1469148303,"201051344000438","219011344069620",26.80,29.30,0,330.33,341.75,7.6,5.4,0.031,495244.3,495244.3,40,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148319,781928.00
07/21/2016 20:45,2,0.305,ACTIVE,212.83,336.64,59.996,1469148303,"201051344000417","219011344069620",26.36,29.80,0,329.43,342.05,8.2,5.9,0.035,487058.6,487058.6,40,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148320,781929.00
07/21/2016 20:45,2,0.213,ACTIVE,211.93,337.54,60.002,1469148303,"274151322000083","219011344069620",24.85,32.40,0,333.03,340.55,5.4,3.3,0.022,751012.0,751012.0,40,0,0,0,L,1151911521,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148321,781930.00
07/21/2016 20:45,2,0.230,ACTIVE,212.16,336.94,59.996,1469148303,"274151322000076","219011344069620",26.04,32.20,0,334.24,341.15,6.1,4.0,0.027,800622.2,800622.2,40,0,0,0,L,1151911521,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148321,781931.00
07/21/2016 20:45,2,0.297,ACTIVE,213.51,337.84,59.975,1469148303,"201051344000868","219011344069620",26.14,30.00,0,332.43,343.25,7.9,5.7,0.035,483854.2,483854.2,41,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148322,781932.00
07/21/2016 20:45,2,0.211,ACTIVE,211.70,336.64,59.991,1469148303,"274151322000095","219011344069620",25.68,32.00,0,333.33,339.95,5.5,3.4,0.022,792484.7,792484.7,40,0,0,0,L,1151911521,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148323,781933.00
07/21/2016 20:45,2,0.262,ACTIVE,213.51,339.04,60.002,1469148303,"201051344000988","219011344069620",26.14,31.30,0,331.23,345.36,7.0,4.8,0.031,480450.3,480450.3,41,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148324,781934.00
07/21/2016 20:45,2,0.289,ACTIVE,212.83,336.04,60.007,1469148303,"201051344001025","219011344069620",25.98,29.00,0,330.03,341.75,7.6,5.4,0.035,494291.6,494291.6,40,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148325,781935.00
07/21/2016 20:45,2,0.293,ACTIVE,213.74,337.54,59.954,1469148303,"201051344000458","219011344069620",25.80,30.80,0,331.53,343.25,7.7,5.5,0.035,491350.4,491350.4,42,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148326,781936.00
07/21/2016 20:45,2,0.283,ACTIVE,214.19,339.34,60.002,1469148303,"201051344000853","219011344069620",26.16,31.30,0,333.33,344.45,7.5,5.3,0.035,490422.7,490422.7,42,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148327,781937.00
07/21/2016 20:45,2,0.248,ACTIVE,213.06,337.84,59.981,1469148303,"201051344000685","219011344069620",26.24,29.30,0,329.73,342.05,6.7,4.5,0.035,494560.0,494560.0,41,0,0,0,L,1122011218,1,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148328,781938.00
07/21/2016 20:45,2,0.262,ACTIVE,212.61,336.64,59.975,1469148303,"201051344000917","219011344069620",26.80,29.80,0,329.13,340.85,7.2,5.0,0.031,491441.2,491441.2,41,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148329,781939.00
07/21/2016 20:45,2,0.270,ACTIVE,213.06,337.24,59.991,1469148303,"201051344001145","219011344069620",26.16,28.80,0,330.93,342.35,7.2,5.0,0.027,496647.6,496647.6,40,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148330,781940.00
07/21/2016 20:45,2,0.271,ACTIVE,213.06,336.94,59.996,1469148303,"201051344000651","219011344069620",26.42,28.80,0,330.33,342.05,7.3,5.1,0.031,489373.3,489373.3,40,0,0,0,L,1122011218,1,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148331,781941.00
07/21/2016 20:45,2,0.203,ACTIVE,211.48,335.74,59.996,1469148303,"274151322000088","219011344069620",24.35,31.80,0,332.73,340.25,5.0,2.9,0.027,724363.0,724363.0,40,0,0,0,L,1151911521,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148332,781942.00
07/21/2016 20:45,2,0.152,ACTIVE,212.16,340.25,60.012,1469148303,"274151322000068","219011344069620",31.47,33.50,0,336.04,376.01,4.9,2.8,0.027,618169.1,618169.1,39,0,0,0,L,1151911521,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148333,781943.00
07/21/2016 20:45,2,0.318,ACTIVE,212.38,335.14,59.986,1469148303,"201051344001135","219011344069620",26.44,29.00,0,328.82,341.45,8.5,6.3,0.035,485421.4,485421.4,40,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148334,781944.00
07/21/2016 20:45,2,0.285,ACTIVE,213.06,337.84,59.981,1469148303,"201051344000594","219011344069620",26.38,31.30,0,330.93,343.55,7.7,5.5,0.040,495575.3,495575.3,41,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148335,781945.00
07/21/2016 20:45,2,0.215,ACTIVE,211.48,336.04,59.970,1469148303,"274151322000054","219011344069620",25.05,31.80,0,332.73,340.25,5.5,3.4,0.027,739558.6,739558.6,40,0,0,0,L,1151911521,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148336,781946.00
07/21/2016 20:45,2,0.293,ACTIVE,213.74,336.94,59.996,1469148303,"201051344000867","219011344069620",26.46,31.50,0,331.23,342.95,7.9,5.7,0.031,482932.4,482932.4,41,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148337,781947.00
07/21/2016 20:45,2,0.283,ACTIVE,212.83,336.94,59.991,1469148303,"201051344001093","219011344069620",26.04,29.30,0,329.43,341.45,7.5,5.3,0.031,490861.0,490861.0,41,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148337,781948.00
07/21/2016 20:45,2,0.289,ACTIVE,213.74,337.84,59.986,1469148303,"201051344000648","219011344069620",26.20,30.00,0,332.43,344.76,7.7,5.5,0.035,489441.0,489441.0,41,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148338,781949.00
07/21/2016 20:45,2,0.289,ACTIVE,213.51,337.84,59.996,1469148303,"201051344000569","219011344069620",26.30,31.80,0,332.13,342.65,7.7,5.5,0.035,499758.7,499758.7,41,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148339,781950.00
07/21/2016 20:45,2,0.309,ACTIVE,213.74,337.24,59.991,1469148303,"201051344000983","219011344069620",26.64,30.80,0,331.23,343.85,8.4,6.2,0.035,491638.0,491638.0,41,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148340,781951.00
07/21/2016 20:45,2,0.275,ACTIVE,213.51,337.24,59.986,1469148303,"201051344001158","219011344069620",26.56,30.80,0,330.93,344.15,7.5,5.3,0.027,484739.6,484739.6,42,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148341,781952.00
07/21/2016 20:45,2,0.268,ACTIVE,213.96,339.04,59.970,1469148303,"201051344000576","219011344069620",26.56,30.30,0,332.13,344.15,7.2,5.1,0.035,492051.9,492051.9,41,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148342,781953.00
07/21/2016 20:45,2,0.217,ACTIVE,211.93,336.64,59.975,1469148303,"274151322000087","219011344069620",24.77,34.30,0,333.33,341.15,5.5,3.3,0.018,712499.2,712499.2,40,0,0,0,L,1151911521,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469148343,781954.00
07/21/2016 20:45,2,0,NO_COMMUNICATIONS,0,0,0,1469148303,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149183,781955.00
07/21/2016 20:45,2,0,NO_COMMUNICATIONS,0,0,0,1469148303,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149183,781956.00
07/21/2016 20:45,2,0,NO_COMMUNICATIONS,0,0,0,1469148303,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149183,781957.00
07/21/2016 21:00,2,0.211,ACTIVE,213.51,337.54,59.996,1469149204,"201051344000645","219011344069620",25.25,30.50,0,333.33,343.55,5.4,3.3,0.018,491633.9,491633.9,42,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149209,781958.00
07/21/2016 21:00,2,0.156,ACTIVE,211.25,335.74,60.002,1469149204,"274151322000085","219011344069620",24.61,31.00,0,333.63,340.25,4.0,1.9,0.013,740381.3,740381.3,41,0,0,0,L,1151911521,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149209,781959.00
07/21/2016 21:00,2,0.225,ACTIVE,213.51,339.04,59.991,1469149204,"201051344000633","219011344069620",26.66,30.80,0,331.83,345.06,6.1,3.9,0.022,482896.6,482896.6,42,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149210,781960.00
07/21/2016 21:00,2,0.232,ACTIVE,213.06,337.24,59.996,1469149204,"201051344000469","219011344069620",26.38,29.50,0,330.63,342.95,6.2,4.1,0.022,484927.7,484927.7,42,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149211,781961.00
07/21/2016 21:00,2,0.240,ACTIVE,211.48,334.84,60.002,1469149204,"201051344000646","219011344069620",26.52,28.80,0,330.33,341.45,6.5,4.4,0.022,486665.9,486665.9,42,0,0,0,L,1122011218,1,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149212,781962.00
07/21/2016 21:00,2,0.189,ACTIVE,211.25,336.64,60.012,1469149204,"274151322000052","219011344069620",24.99,32.20,0,332.73,340.55,4.8,2.7,0.022,757829.7,757829.7,41,0,0,0,L,1151911521,1,120.65,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149213,781963.00
07/21/2016 21:00,2,0.266,ACTIVE,212.16,335.44,59.975,1469149204,"201051344000585","219011344069620",26.88,28.80,0,330.93,342.65,7.3,5.1,0.022,495066.5,495066.5,41,0,0,0,L,1122011218,1,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149214,781964.00
07/21/2016 21:00,2,0.223,ACTIVE,211.70,334.24,60.002,1469149204,"201051344001230","219011344069620",25.31,28.50,0,330.03,340.85,5.7,3.6,0.009,490076.1,490076.1,42,0,0,0,L,1122011218,1,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149215,781965.00
07/21/2016 21:00,2,0.215,ACTIVE,212.38,335.14,59.991,1469149204,"201051344000582","219011344069620",25.80,28.50,0,330.63,341.45,5.7,3.5,0.018,483078.5,483078.5,42,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149216,781966.00
07/21/2016 21:00,2,0.092,ACTIVE,211.70,336.04,59.991,1469149204,"274151322000094","219011344069620",29.78,32.00,0,333.63,339.95,2.8,0.7,0.009,618079.1,618079.1,40,0,0,0,L,1151911521,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149217,781967.00
07/21/2016 21:00,2,0.264,ACTIVE,213.06,336.04,59.954,1469149204,"201051344000579","219011344069620",26.64,30.80,0,332.43,342.95,7.1,5.0,0.022,498975.6,498975.6,42,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149218,781968.00
07/21/2016 21:00,2,0.238,ACTIVE,211.70,334.24,60.002,1469149204,"201051344000890","219011344069620",26.40,29.30,0,330.33,341.45,6.4,4.2,0.018,493544.5,493544.5,41,0,0,0,L,1122011218,1,122.23,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149219,781969.00
07/21/2016 21:00,2,0.227,ACTIVE,211.93,335.14,60.002,1469149204,"201051344000438","219011344069620",26.48,28.80,0,331.23,342.05,6.1,4.0,0.022,495245.5,495245.5,41,0,0,0,L,1122011218,1,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149220,781970.00
07/21/2016 21:00,2,0.252,ACTIVE,212.16,335.44,59.996,1469149204,"201051344000417","219011344069620",26.18,29.30,0,330.33,341.75,6.7,4.5,0.022,487059.9,487059.9,41,0,0,0,L,1122011218,1,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149221,781971.00
07/21/2016 21:00,2,0.164,ACTIVE,211.48,335.14,59.991,1469149204,"274151322000083","219011344069620",24.27,31.80,0,332.73,340.55,4.0,2.0,0.004,751012.6,751012.6,41,0,0,0,L,1151911521,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149221,781972.00
07/21/2016 21:00,2,0.172,ACTIVE,211.93,336.64,59.981,1469149204,"274151322000076","219011344069620",26.18,31.80,0,333.93,340.85,4.6,2.5,0.018,800623.0,800623.0,41,0,0,0,L,1151911521,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149222,781973.00
07/21/2016 21:00,2,0.236,ACTIVE,213.29,337.54,60.002,1469149204,"201051344000868","219011344069620",26.26,29.80,0,331.53,343.25,6.3,4.2,0.018,483855.4,483855.4,42,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149223,781974.00
07/21/2016 21:00,2,0.162,ACTIVE,211.48,336.04,59.996,1469149204,"274151322000095","219011344069620",24.51,31.30,0,331.83,339.95,4.1,2.0,0.009,792485.4,792485.4,41,0,0,0,L,1151911521,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149224,781975.00
07/21/2016 21:00,2,0.205,ACTIVE,213.06,338.14,59.991,1469149204,"201051344000988","219011344069620",25.88,30.80,0,331.53,345.06,5.4,3.3,0.018,480451.3,480451.3,42,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149225,781976.00
07/21/2016 21:00,2,0.230,ACTIVE,211.70,333.63,59.996,1469149204,"201051344001025","219011344069620",26.32,28.50,0,331.23,341.75,6.2,4.0,0.018,494292.8,494292.8,41,0,0,0,L,1122011218,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149226,781977.00
07/21/2016 21:00,2,0.227,ACTIVE,213.06,336.64,59.965,1469149204,"201051344000458","219011344069620",26.46,30.50,0,332.43,343.55,6.1,4.0,0.022,491351.6,491351.6,43,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149227,781978.00
07/21/2016 21:00,2,0.227,ACTIVE,213.51,337.84,59.981,1469149204,"201051344000853","219011344069620",26.00,30.80,0,333.63,345.36,6.0,3.9,0.018,490423.9,490423.9,43,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149228,781979.00
07/21/2016 21:00,2,0.199,ACTIVE,212.38,335.74,59.991,1469149204,"201051344000685","219011344069620",26.24,28.80,0,330.63,342.65,5.3,3.2,0.018,494560.9,494560.9,42,0,0,0,L,1122011218,1,122.68,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149229,781980.00
07/21/2016 21:00,2,0.217,ACTIVE,211.93,335.44,60.028,1469149204,"201051344000917","219011344069620",25.70,29.30,0,329.73,342.65,5.7,3.5,0.013,491442.2,491442.2,42,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149230,781981.00
07/21/2016 21:00,2,0.209,ACTIVE,212.16,334.84,59.981,1469149204,"201051344001145","219011344069620",26.44,28.30,0,332.13,342.35,5.7,3.5,0.013,496648.6,496648.6,41,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149231,781982.00
07/21/2016 21:00,2,0.223,ACTIVE,212.16,335.44,59.986,1469149204,"201051344000651","219011344069620",25.66,28.00,0,332.13,341.75,5.8,3.7,0.018,489374.4,489374.4,41,0,0,0,L,1122011218,1,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149232,781983.00
07/21/2016 21:00,2,0.152,ACTIVE,211.25,334.24,59.996,1469149204,"274151322000088","219011344069620",23.78,31.00,0,331.83,339.95,3.7,1.6,0.000,724363.5,724363.5,41,0,0,0,L,1151911521,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149232,781984.00
07/21/2016 21:00,2,0.111,ACTIVE,212.16,335.74,59.986,1469149204,"274151322000068","219011344069620",30.04,32.40,0,333.93,343.85,3.4,1.4,0.009,618169.7,618169.7,40,0,0,0,L,1151911521,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149233,781985.00
07/21/2016 21:00,2,0.262,ACTIVE,211.70,333.93,59.975,1469149204,"201051344001135","219011344069620",26.68,28.30,0,330.03,340.85,7.1,4.9,0.022,485422.8,485422.8,41,0,0,0,L,1122011218,1,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149234,781986.00
07/21/2016 21:00,2,0.225,ACTIVE,213.06,337.24,59.991,1469149204,"201051344000594","219011344069620",26.58,31.00,0,330.93,343.25,6.0,3.9,0.013,495576.5,495576.5,42,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149235,781987.00
07/21/2016 21:00,2,0.162,ACTIVE,211.70,336.34,59.975,1469149204,"274151322000054","219011344069620",24.51,31.30,0,332.43,340.25,4.0,2.0,0.018,739559.3,739559.3,41,0,0,0,L,1151911521,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149236,781988.00
07/21/2016 21:00,2,0.232,ACTIVE,213.29,336.34,60.007,1469149204,"201051344000867","219011344069620",26.76,31.00,0,331.83,342.65,6.3,4.2,0.013,482933.6,482933.6,42,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149237,781989.00
07/21/2016 21:00,2,0.217,ACTIVE,212.16,335.14,59.991,1469149204,"201051344001093","219011344069620",26.80,29.00,0,330.93,341.15,5.9,3.8,0.009,490862.2,490862.2,42,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149238,781990.00
