ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 21:00,2,0.221,ACTIVE,213.51,337.24,59.986,1469149204,"201051344000648","219011344069620",26.68,29.50,0,332.13,343.85,6.0,3.9,0.018,489442.2,489442.2,42,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149239,781991.00
07/21/2016 21:00,2,0.238,ACTIVE,213.06,336.94,59.981,1469149204,"201051344000569","219011344069620",25.86,31.00,0,331.83,342.65,6.2,4.1,0.018,499759.9,499759.9,42,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149240,781992.00
07/21/2016 21:00,2,0.252,ACTIVE,213.29,336.34,60.002,1469149204,"201051344000983","219011344069620",26.60,30.50,0,331.23,343.25,6.8,4.7,0.018,491639.4,491639.4,42,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149240,781993.00
07/21/2016 21:00,2,0.227,ACTIVE,213.06,336.34,59.991,1469149204,"201051344001158","219011344069620",26.04,30.50,0,331.83,343.85,6.0,3.8,0.022,484740.8,484740.8,43,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149241,781994.00
07/21/2016 21:00,2,0.211,ACTIVE,213.51,338.14,59.986,1469149204,"201051344000576","219011344069620",26.26,29.80,0,332.13,343.85,5.6,3.5,0.018,492053.0,492053.0,42,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149242,781995.00
07/21/2016 21:00,2,0.162,ACTIVE,211.48,335.74,59.981,1469149204,"274151322000087","219011344069620",24.55,33.80,0,333.03,340.25,4.1,2.0,0.013,712499.9,712499.9,41,0,0,0,L,1151911521,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469149243,781996.00
07/21/2016 21:00,2,0,NO_COMMUNICATIONS,0,0,0,1469149204,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150084,781997.00
07/21/2016 21:00,2,0,NO_COMMUNICATIONS,0,0,0,1469149204,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150084,781998.00
07/21/2016 21:00,2,0,NO_COMMUNICATIONS,0,0,0,1469149204,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150084,781999.00
07/21/2016 21:15,2,0.164,ACTIVE,214.19,337.84,59.996,1469150103,"201051344000645","219011344069620",26.00,29.30,0,332.13,342.35,4.3,2.3,0.009,491634.6,491634.6,43,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150108,782000.00
07/21/2016 21:15,2,0.111,ACTIVE,212.16,336.64,59.975,1469150103,"274151322000085","219011344069620",23.42,30.50,0,333.33,339.34,2.6,0.6,0.009,740381.7,740381.7,42,0,0,0,L,1151911521,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150109,782001.00
07/21/2016 21:15,2,0.195,ACTIVE,214.19,339.34,59.986,1469150103,"201051344000633","219011344069620",25.37,29.50,0,330.03,345.96,5.0,2.9,0.000,482897.5,482897.5,43,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150110,782002.00
07/21/2016 21:15,2,0.195,ACTIVE,213.74,337.84,59.986,1469150103,"201051344000469","219011344069620",25.56,28.00,0,330.33,341.45,5.1,3.0,0.009,484928.6,484928.6,43,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150111,782003.00
07/21/2016 21:15,2,0.197,ACTIVE,211.93,335.44,59.944,1469150103,"201051344000646","219011344069620",26.20,28.30,0,327.92,339.65,5.2,3.1,0.004,486666.8,486666.8,43,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150112,782004.00
07/21/2016 21:15,2,0.137,ACTIVE,211.70,336.94,59.986,1469150103,"274151322000052","219011344069620",24.77,31.50,0,332.43,339.34,3.5,1.4,0.013,757830.2,757830.2,42,0,0,0,L,1151911521,1,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150113,782005.00
07/21/2016 21:15,2,0.225,ACTIVE,212.61,335.74,59.986,1469150103,"201051344000585","219011344069620",25.78,28.30,0,329.13,339.95,5.9,3.8,0.004,495067.6,495067.6,42,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150113,782006.00
07/21/2016 21:15,2,0.191,ACTIVE,212.38,334.54,60.007,1469150103,"201051344001230","219011344069620",23.60,28.00,0,314.40,349.56,4.6,2.5,0.000,490076.8,490076.8,43,0,0,0,L,1122011218,1,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150114,782007.00
07/21/2016 21:15,2,0.176,ACTIVE,213.06,335.44,59.996,1469150103,"201051344000582","219011344069620",25.45,28.00,0,329.43,339.65,4.6,2.5,0.004,483079.2,483079.2,43,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150115,782008.00
07/21/2016 21:15,2,0.059,ACTIVE_NO_POWER,211.93,336.04,59.981,1469150103,"274151322000094","219011344069620",27.69,31.30,0,333.63,339.34,1.6,0.0,0.000,618079.2,618079.2,41,0,0,0,L,1151911521,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150116,782009.00
07/21/2016 21:15,2,0.219,ACTIVE,213.51,336.64,59.991,1469150103,"201051344000579","219011344069620",26.26,29.80,0,331.53,340.85,5.8,3.7,0.009,498976.7,498976.7,43,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150117,782010.00
07/21/2016 21:15,2,0.201,ACTIVE,212.38,334.84,59.996,1469150103,"201051344000890","219011344069620",25.33,28.80,0,328.52,340.25,5.2,3.0,0.004,493545.4,493545.4,42,0,0,0,L,1122011218,1,122.46,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150118,782011.00
07/21/2016 21:15,2,0.184,ACTIVE,212.61,335.44,59.986,1469150103,"201051344000438","219011344069620",26.04,28.30,0,329.73,339.95,4.9,2.8,0.004,495246.4,495246.4,42,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150119,782012.00
07/21/2016 21:15,2,0.211,ACTIVE,212.61,335.44,59.986,1469150103,"201051344000417","219011344069620",25.64,28.80,0,329.43,339.95,5.5,3.4,0.004,487060.9,487060.9,42,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150120,782013.00
07/21/2016 21:15,2,0.115,ACTIVE,211.93,336.64,59.981,1469150103,"274151322000083","219011344069620",23.91,31.30,0,333.03,339.04,2.8,0.8,0.004,751012.9,751012.9,42,0,0,0,L,1151911521,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150121,782014.00
07/21/2016 21:15,2,0.121,ACTIVE,212.38,337.84,59.975,1469150103,"274151322000076","219011344069620",25.27,31.00,0,333.93,339.65,3.1,1.1,0.009,800623.5,800623.5,42,0,0,0,L,1151911521,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150122,782015.00
07/21/2016 21:15,2,0.195,ACTIVE,213.74,336.94,59.944,1469150103,"201051344000868","219011344069620",25.43,28.50,0,331.53,341.45,5.1,3.0,0.009,483856.3,483856.3,43,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150122,782016.00
07/21/2016 21:15,2,0.111,ACTIVE,211.93,336.94,59.975,1469150103,"274151322000095","219011344069620",24.57,31.00,0,333.33,338.74,2.8,0.7,0.004,792485.7,792485.7,42,0,0,0,L,1151911521,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150123,782017.00
07/21/2016 21:15,2,0.156,ACTIVE,213.51,339.04,59.981,1469150103,"201051344000988","219011344069620",25.76,29.30,0,330.93,343.85,4.1,2.0,0.000,480451.9,480451.9,43,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150124,782018.00
07/21/2016 21:15,2,0.188,ACTIVE,212.38,334.54,59.986,1469150103,"201051344001025","219011344069620",25.72,28.00,0,329.43,339.04,4.9,2.8,0.004,494293.6,494293.6,42,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150125,782019.00
07/21/2016 21:15,2,0.184,ACTIVE,213.74,336.94,59.986,1469150103,"201051344000458","219011344069620",25.86,29.30,0,331.83,341.15,4.8,2.8,0.004,491352.4,491352.4,44,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150126,782020.00
07/21/2016 21:15,2,0.188,ACTIVE,214.19,338.74,59.981,1469150103,"201051344000853","219011344069620",24.59,29.00,0,333.03,342.95,4.7,2.6,0.009,490424.7,490424.7,44,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150127,782021.00
07/21/2016 21:15,2,0.160,ACTIVE,212.83,336.34,59.986,1469150103,"201051344000685","219011344069620",25.21,28.30,0,328.52,342.05,4.1,2.0,0.009,494561.6,494561.6,43,0,0,0,L,1122011218,1,123.14,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150128,782022.00
07/21/2016 21:15,2,0.186,ACTIVE,212.38,336.04,59.981,1469150103,"201051344000917","219011344069620",24.09,28.80,0,317.10,350.17,4.5,2.5,0.000,491443.0,491443.0,43,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150129,782023.00
07/21/2016 21:15,2,0.178,ACTIVE,212.83,336.34,59.981,1469150103,"201051344001145","219011344069620",24.83,27.80,0,320.41,349.86,4.5,2.4,0.004,496649.4,496649.4,42,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150130,782024.00
07/21/2016 21:15,2,0.184,ACTIVE,212.83,336.04,59.991,1469150103,"201051344000651","219011344069620",24.99,27.80,0,330.03,339.95,4.7,2.6,0.013,489375.2,489375.2,42,0,0,0,L,1122011218,1,122.91,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150131,782025.00
07/21/2016 21:15,2,0.102,ACTIVE,211.70,335.74,59.981,1469150103,"274151322000088","219011344069620",22.30,30.50,0,332.43,338.14,2.3,0.3,0.004,724363.8,724363.8,42,0,0,0,L,1151911521,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150132,782026.00
07/21/2016 21:15,2,0.078,ACTIVE,212.61,337.54,59.959,1469150103,"274151322000068","219011344069620",28.82,32.00,0,334.24,339.34,2.3,0.3,0.004,618169.9,618169.9,41,0,0,0,L,1151911521,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150133,782027.00
07/21/2016 21:15,2,0.213,ACTIVE,212.16,333.93,60.002,1469150103,"201051344001135","219011344069620",25.96,28.00,0,329.13,338.74,5.6,3.5,0.009,485423.8,485423.8,42,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150134,782028.00
07/21/2016 21:15,2,0.188,ACTIVE,213.51,337.54,60.007,1469150103,"201051344000594","219011344069620",25.43,30.00,0,329.43,341.75,4.8,2.7,0.004,495577.3,495577.3,43,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150135,782029.00
07/21/2016 21:15,2,0.113,ACTIVE,211.93,335.44,59.981,1469150103,"274151322000054","219011344069620",23.42,30.80,0,332.13,339.04,2.7,0.7,0.000,739559.6,739559.6,42,0,0,0,L,1151911521,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150136,782030.00
07/21/2016 21:15,2,0.195,ACTIVE,213.96,336.94,59.991,1469150103,"201051344000867","219011344069620",25.56,29.80,0,331.23,343.25,5.0,2.9,0.004,482934.5,482934.5,43,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150137,782031.00
07/21/2016 21:15,2,0.193,ALERT,212.61,335.74,59.986,1469150103,"201051344001093","219011344069620",24.67,28.30,0,296.96,338.44,4.8,2.8,0.000,490863.0,490863.0,43,0,0,0,L,1122011218,1,122.23,121.33,0002,27,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150138,782032.00
07/21/2016 21:15,2,0.189,ACTIVE,214.19,337.54,59.981,1469150103,"201051344000648","219011344069620",25.43,28.50,0,332.43,342.65,4.9,2.8,0.009,489443.0,489443.0,43,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150139,782033.00
07/21/2016 21:15,2,0.182,ACTIVE,213.74,337.54,59.986,1469150103,"201051344000569","219011344069620",26.42,29.80,0,332.13,341.45,4.9,2.8,0.009,499760.7,499760.7,43,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150140,782034.00
07/21/2016 21:15,2,0.211,ACTIVE,213.96,337.24,59.986,1469150103,"201051344000983","219011344069620",25.78,29.00,0,331.53,341.45,5.5,3.4,0.004,491640.4,491640.4,43,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150141,782035.00
07/21/2016 21:15,2,0.180,ACTIVE,213.74,337.24,59.996,1469150103,"201051344001158","219011344069620",25.35,29.00,0,330.93,341.75,4.7,2.6,0.009,484741.5,484741.5,44,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150142,782036.00
07/21/2016 21:15,2,0.180,ACTIVE,214.19,338.74,59.981,1469150103,"201051344000576","219011344069620",25.05,28.50,0,331.23,342.65,4.6,2.5,0.004,492053.7,492053.7,43,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150143,782037.00
07/21/2016 21:15,2,0.111,ALERT,211.93,330.63,60.007,1469150103,"274151322000087","219011344069620",23.89,32.60,0,296.36,343.85,2.7,0.7,0.000,712500.2,712500.2,42,0,0,0,L,1151911521,1,121.78,122.46,0002,29,0,0,0,0,0,0,30,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150145,782038.00
07/21/2016 21:15,2,0,NO_COMMUNICATIONS,0,0,0,1469150103,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150984,782039.00
07/21/2016 21:15,2,0,NO_COMMUNICATIONS,0,0,0,1469150103,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150984,782040.00
07/21/2016 21:15,2,0,NO_COMMUNICATIONS,0,0,0,1469150103,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469150984,782041.00
07/21/2016 21:30,2,0.123,ALERT,213.96,300.57,59.986,1469151003,"201051344000645","219011344069620",22.22,28.00,0,298.47,343.85,2.8,0.8,0.000,491635.0,491635.0,44,0,0,0,L,1122011218,1,122.01,122.91,0002,25,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151009,782042.00
07/21/2016 21:30,2,0.064,ALERT,212.16,297.87,59.970,1469151003,"274151322000085","219011344069620",22.70,29.30,0,296.96,352.57,1.5,0.0,0.000,740381.7,740381.7,43,0,0,0,L,1151911521,1,121.78,122.68,0002,27,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151011,782043.00
07/21/2016 21:30,2,0.137,ALERT,213.96,300.27,59.970,1469151003,"201051344000633","219011344069620",23.18,28.00,0,296.96,341.15,3.2,1.2,0.000,482898.0,482898.0,44,0,0,0,L,1122011218,1,122.01,122.91,0002,28,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151013,782044.00
07/21/2016 21:30,2,0.145,ALERT,213.51,300.57,59.975,1469151003,"201051344000469","219011344069620",23.34,26.80,0,297.87,339.95,3.5,1.4,0.000,484929.1,484929.1,44,0,0,0,L,1122011218,1,121.10,122.68,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151015,782045.00
07/21/2016 21:30,2,0.154,ALERT,212.16,298.47,59.970,1469151003,"201051344000646","219011344069620",21.63,27.30,0,295.76,338.44,3.4,1.3,0.000,486667.4,486667.4,44,0,0,0,L,1122011218,1,122.46,121.10,0002,25,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151017,782046.00
07/21/2016 21:30,2,0.092,ALERT,211.93,298.47,59.965,1469151003,"274151322000052","219011344069620",22.64,30.00,0,296.66,342.35,2.1,0.2,0.000,757830.4,757830.4,43,0,0,0,L,1151911521,1,120.88,122.91,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151018,782047.00
07/21/2016 21:30,2,0.172,ALERT,212.61,299.07,59.975,1469151003,"201051344000585","219011344069620",22.86,27.30,0,296.06,339.34,4.0,2.0,0.000,495068.3,495068.3,43,0,0,0,L,1122011218,1,121.78,121.78,0002,25,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151020,782048.00
07/21/2016 21:30,2,0.139,ALERT,212.38,299.07,59.981,1469151003,"201051344001230","219011344069620",20.48,26.80,0,296.66,338.74,2.9,0.9,0.000,490077.3,490077.3,44,0,0,0,L,1122011218,1,122.46,121.10,0002,24,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151022,782049.00
07/21/2016 21:30,2,0.121,ALERT,213.06,299.37,59.986,1469151003,"201051344000582","219011344069620",22.98,27.00,0,296.96,338.74,2.9,0.8,0.000,483079.7,483079.7,44,0,0,0,L,1122011218,1,122.46,121.78,0002,25,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151024,782050.00
07/21/2016 21:30,2,0.025,ALERT,211.93,324.92,59.975,1469151003,"274151322000094","219011344069620",19.40,29.80,0,295.46,373.91,0.5,0.0,0.000,618079.2,618079.2,42,0,0,0,L,1151911521,1,121.33,122.46,0002,25,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151026,782051.00
07/21/2016 21:30,2,0.172,ALERT,213.29,301.17,59.975,1469151003,"201051344000579","219011344069620",22.72,28.30,0,299.07,339.34,4.0,1.9,0.000,498977.4,498977.4,44,0,0,0,L,1122011218,1,121.33,122.23,0002,25,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151028,782052.00
07/21/2016 21:30,2,0.148,ALERT,212.38,299.07,59.975,1469151003,"201051344000890","219011344069620",22.84,27.80,0,296.66,337.84,3.5,1.4,0.000,493545.9,493545.9,43,0,0,0,L,1122011218,1,122.46,120.88,0002,28,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151029,782053.00
07/21/2016 21:30,2,0.133,ALERT,212.61,298.77,59.975,1469151003,"201051344000438","219011344069620",22.90,27.30,0,296.96,338.74,3.1,1.1,0.000,495246.9,495246.9,43,0,0,0,L,1122011218,1,122.46,121.55,0002,27,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151031,782054.00
07/21/2016 21:30,2,0.160,ALERT,212.83,298.47,59.965,1469151003,"201051344000417","219011344069620",22.42,27.80,0,295.46,338.14,3.7,1.6,0.000,487061.5,487061.5,43,0,0,0,L,1122011218,1,122.01,121.33,0002,26,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151033,782055.00
07/21/2016 21:30,2,0.068,ALERT,211.70,298.17,59.970,1469151003,"274151322000083","219011344069620",22.56,29.50,0,296.06,352.87,1.6,0.0,0.000,751013.0,751013.0,43,0,0,0,L,1151911521,1,121.10,122.46,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151035,782056.00
07/21/2016 21:30,2,0.072,ALERT,212.16,297.26,59.959,1469151003,"274151322000076","219011344069620",23.42,29.80,0,295.76,339.65,1.7,0.0,0.000,800623.6,800623.6,43,0,0,0,L,1151911521,1,121.55,122.68,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151037,782057.00
07/21/2016 21:30,2,0.148,ALERT,213.51,300.87,59.986,1469151003,"201051344000868","219011344069620",22.42,27.30,0,299.37,339.95,3.4,1.3,0.000,483856.8,483856.8,44,0,0,0,L,1122011218,1,121.33,122.91,0002,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151039,782058.00
07/21/2016 21:30,2,0.061,ALERT,211.48,298.47,59.970,1469151003,"274151322000095","219011344069620",23.16,29.50,0,296.66,350.17,1.4,0.0,0.000,792485.8,792485.8,43,0,0,0,L,1151911521,1,121.78,122.23,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151040,782059.00
07/21/2016 21:30,2,0.111,ALERT,213.29,300.57,59.970,1469151003,"201051344000988","219011344069620",23.12,27.80,0,296.36,340.85,2.6,0.6,0.000,480452.3,480452.3,44,0,0,0,L,1122011218,1,121.10,122.68,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151042,782060.00
07/21/2016 21:30,2,0.133,ALERT,212.16,297.87,59.986,1469151003,"201051344001025","219011344069620",23.26,26.80,0,296.36,337.84,3.1,1.1,0.000,494294.1,494294.1,43,0,0,0,L,1122011218,1,121.78,121.33,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151044,782061.00
07/21/2016 21:30,2,0.129,ALERT,213.51,300.57,59.986,1469151003,"201051344000458","219011344069620",22.96,28.00,0,298.77,339.95,3.0,1.0,0.000,491352.9,491352.9,45,0,0,0,L,1122011218,1,121.55,122.68,0002,26,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151046,782062.00
07/21/2016 21:30,2,0.125,ALERT,213.96,300.27,59.970,1469151003,"201051344000853","219011344069620",22.05,27.50,0,299.07,341.75,2.8,0.8,0.000,490425.1,490425.1,45,0,0,0,L,1122011218,1,122.01,122.68,0002,27,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151048,782063.00
07/21/2016 21:30,2,0.115,ALERT,212.83,298.77,59.975,1469151003,"201051344000685","219011344069620",19.80,27.00,0,295.76,339.04,2.4,0.3,0.000,494561.9,494561.9,44,0,0,0,L,1122011218,1,122.91,121.33,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151049,782064.00
07/21/2016 21:30,2,0.131,ALERT,212.83,298.47,59.965,1469151003,"201051344000917","219011344069620",20.97,27.50,0,295.46,337.54,2.8,0.8,0.000,491443.4,491443.4,44,0,0,0,L,1122011218,1,122.23,121.78,0002,25,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151051,782065.00
07/21/2016 21:30,2,0.129,ALERT,212.83,299.07,60.007,1469151003,"201051344001145","219011344069620",21.83,26.50,0,297.57,338.44,2.9,0.8,0.000,496649.8,496649.8,43,0,0,0,L,1122011218,1,122.46,121.55,0002,26,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151053,782066.00
07/21/2016 21:30,2,0.143,ALERT,212.83,298.47,59.981,1469151003,"201051344000651","219011344069620",20.22,26.80,0,296.06,338.44,2.9,0.9,0.000,489375.6,489375.6,43,0,0,0,L,1122011218,1,122.68,121.33,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151055,782067.00
07/21/2016 21:30,2,0.055,ALERT,211.25,297.87,60.023,1469151003,"274151322000088","219011344069620",20.16,29.30,0,295.76,348.96,1.1,0.0,0.000,724363.8,724363.8,43,0,0,0,L,1151911521,1,122.01,122.01,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151057,782068.00
07/21/2016 21:30,2,0.043,ALERT,212.38,311.39,59.975,1469151003,"274151322000068","219011344069620",19.22,30.30,0,295.76,380.22,0.9,0.0,0.000,618169.9,618169.9,42,0,0,0,L,1151911521,1,122.01,122.46,0002,27,0,0,0,0,0,0,243,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151059,782069.00
07/21/2016 21:30,2,0.162,ALERT,212.38,299.07,59.959,1469151003,"201051344001135","219011344069620",23.04,27.00,0,296.96,336.94,3.8,1.8,0.000,485424.5,485424.5,43,0,0,0,L,1122011218,1,122.23,121.33,0002,27,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151061,782070.00
07/21/2016 21:30,2,0.129,ALERT,213.29,301.17,60.002,1469151003,"201051344000594","219011344069620",22.98,28.50,0,299.07,339.34,3.0,1.0,0.000,495577.8,495577.8,44,0,0,0,L,1122011218,1,121.33,122.23,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151062,782071.00
07/21/2016 21:30,2,0.061,ALERT,211.48,297.57,59.975,1469151003,"274151322000054","219011344069620",22.44,29.50,0,296.06,345.36,1.4,0.0,0.000,739559.7,739559.7,43,0,0,0,L,1151911521,1,121.78,122.01,0002,27,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151064,782072.00
07/21/2016 21:30,2,0.143,ALERT,213.74,300.27,59.996,1469151003,"201051344000867","219011344069620",22.64,28.30,0,298.77,339.65,3.3,1.3,0.000,482935.0,482935.0,44,0,0,0,L,1122011218,1,121.78,122.46,0002,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151066,782073.00
07/21/2016 21:30,2,0.148,ALERT,212.61,298.77,59.981,1469151003,"201051344001093","219011344069620",21.07,27.30,0,296.36,338.44,3.2,1.1,0.000,490863.5,490863.5,45,0,0,0,L,1122011218,1,122.23,121.55,0002,27,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151068,782074.00
07/21/2016 21:30,2,0.133,ALERT,213.74,299.97,59.986,1469151003,"201051344000648","219011344069620",22.88,27.30,0,298.47,340.55,3.1,1.1,0.000,489443.5,489443.5,44,0,0,0,L,1122011218,1,121.10,122.91,0002,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151070,782075.00
07/21/2016 21:30,2,0.139,ALERT,213.51,300.87,59.986,1469151003,"201051344000569","219011344069620",22.90,28.00,0,299.67,339.95,3.3,1.2,0.000,499761.3,499761.3,44,0,0,0,L,1122011218,1,121.10,122.91,0002,26,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151071,782076.00
07/21/2016 21:30,2,0.156,ALERT,213.51,300.87,60.007,1469151003,"201051344000983","219011344069620",22.72,27.80,0,299.67,339.65,3.6,1.6,0.000,491641.0,491641.0,44,0,0,0,L,1122011218,1,121.55,122.46,0002,27,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151073,782077.00
07/21/2016 21:30,2,0.141,ALERT,213.51,299.97,59.996,1469151003,"201051344001158","219011344069620",19.82,27.50,0,298.17,339.65,2.8,0.8,0.000,484742.0,484742.0,45,0,0,0,L,1122011218,1,121.10,122.46,0002,27,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151075,782078.00
07/21/2016 21:30,2,0.135,ALERT,213.96,300.87,60.012,1469151003,"201051344000576","219011344069620",19.50,27.30,0,298.77,340.85,2.7,0.7,0.000,492054.2,492054.2,44,0,0,0,L,1122011218,1,121.78,122.68,0002,24,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151077,782079.00
07/21/2016 21:30,2,0.072,ALERT,212.16,297.87,59.965,1469151003,"274151322000087","219011344069620",20.97,30.80,0,295.46,337.54,1.5,0.0,0.000,712500.2,712500.2,44,0,0,0,L,1151911521,1,121.78,122.68,0002,27,0,0,0,0,0,0,61,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151079,782080.00
07/21/2016 21:30,2,0,NO_COMMUNICATIONS,0,0,0,1469151003,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151883,782081.00
07/21/2016 21:30,2,0,NO_COMMUNICATIONS,0,0,0,1469151003,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151883,782082.00
07/21/2016 21:30,2,0,NO_COMMUNICATIONS,0,0,0,1469151003,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469151883,782083.00
07/21/2016 21:45,2,0.043,ALERT,214.19,299.97,59.991,1469151903,"201051344000645","219011344069620",25.70,26.80,0,298.77,302.07,1.1,0.0,0.000,491635.0,491635.0,46,0,0,0,L,1122011218,1,122.01,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1469151909,782084.00
07/21/2016 21:45,2,0.000,ALERT,211.93,297.57,59.954,1469151903,"274151322000085","219011344069620",0.00,28.50,0,295.76,299.67,0.0,0.0,0.000,740381.7,740381.7,45,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469151911,782085.00
07/21/2016 21:45,2,0.066,ALERT,214.19,299.97,59.959,1469151903,"201051344000633","219011344069620",25.31,26.80,0,296.96,301.47,1.7,0.0,0.000,482898.1,482898.1,46,0,0,0,L,1122011218,1,122.01,122.91,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1469151913,782086.00
07/21/2016 21:45,2,0.068,ALERT,213.74,299.97,59.954,1469151903,"201051344000469","219011344069620",24.85,25.50,0,297.87,301.47,1.8,0.0,0.000,484929.3,484929.3,46,0,0,0,L,1122011218,1,121.10,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1469151915,782087.00
07/21/2016 21:45,2,0.066,ALERT,212.38,298.47,59.954,1469151903,"201051344000646","219011344069620",24.97,26.30,0,296.36,299.97,1.7,0.0,0.000,486667.5,486667.5,46,0,0,0,L,1122011218,1,122.46,121.33,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1469151917,782088.00
07/21/2016 21:45,2,0.000,ALERT,211.70,298.17,59.949,1469151903,"274151322000052","219011344069620",0.00,28.80,0,295.46,299.97,0.0,0.0,0.000,757830.4,757830.4,45,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469151919,782089.00
07/21/2016 21:45,2,0.094,ALERT,212.83,298.77,59.959,1469151903,"201051344000585","219011344069620",25.50,26.30,0,296.66,300.57,2.4,0.4,0.000,495068.6,495068.6,45,0,0,0,L,1122011218,1,122.01,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1469151920,782090.00
07/21/2016 21:45,2,0.074,ALERT,212.61,298.77,59.954,1469151903,"201051344001230","219011344069620",24.49,25.80,0,297.26,300.57,1.9,0.0,0.000,490077.3,490077.3,46,0,0,0,L,1122011218,1,122.23,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469151922,782091.00
07/21/2016 21:45,2,0.057,ALERT,213.29,299.37,59.954,1469151903,"201051344000582","219011344069620",25.23,26.00,0,297.87,300.87,1.5,0.0,0.000,483079.7,483079.7,46,0,0,0,L,1122011218,1,122.46,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1469151924,782092.00
07/21/2016 21:45,2,0.000,ALERT,211.93,297.57,59.975,1469151903,"274151322000094","219011344069620",0.00,28.30,0,296.06,363.09,0.0,0.0,0.000,618079.2,618079.2,44,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,43,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1469151926,782093.00
07/21/2016 21:45,2,0.092,ALERT,213.74,300.57,59.954,1469151903,"201051344000579","219011344069620",25.64,27.00,0,299.67,302.37,2.4,0.4,0.000,498977.6,498977.6,46,0,0,0,L,1122011218,1,121.55,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1469151928,782094.00
07/21/2016 21:45,2,0.088,ALERT,212.61,299.07,59.965,1469151903,"201051344000890","219011344069620",25.41,26.80,0,297.57,301.47,2.3,0.3,0.000,493546.1,493546.1,45,0,0,0,L,1122011218,1,122.46,121.10,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1469151930,782095.00
07/21/2016 21:45,2,0.066,ALERT,212.83,298.47,59.970,1469151903,"201051344000438","219011344069620",25.35,26.30,0,296.96,300.87,1.7,0.0,0.000,495246.9,495246.9,45,0,0,0,L,1122011218,1,122.46,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469151931,782096.00
07/21/2016 21:45,2,0.096,ALERT,213.06,298.17,59.959,1469151903,"201051344000417","219011344069620",25.05,26.80,0,296.36,299.67,2.5,0.5,0.000,487061.7,487061.7,45,0,0,0,L,1122011218,1,122.23,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469151933,782097.00
07/21/2016 21:45,2,0.000,ALERT,211.93,298.17,59.917,1469151903,"274151322000083","219011344069620",0.00,28.50,0,296.36,299.97,0.0,0.0,0.000,751013.0,751013.0,45,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469151935,782098.00
07/21/2016 21:45,2,0.018,ALERT,212.38,298.17,59.954,1469151903,"274151322000076","219011344069620",24.89,28.30,0,296.06,299.97,0.0,0.0,0.000,800623.6,800623.6,45,0,0,0,L,1151911521,1,121.78,122.91,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1469151937,782099.00
07/21/2016 21:45,2,0.078,ALERT,213.51,300.87,59.959,1469151903,"201051344000868","219011344069620",24.89,26.00,0,299.37,302.37,2.0,0.0,0.000,483856.9,483856.9,46,0,0,0,L,1122011218,1,121.33,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1469151939,782100.00
07/21/2016 21:45,2,0.000,ALERT,211.70,298.17,59.944,1469151903,"274151322000095","219011344069620",0.00,28.30,0,297.26,300.57,0.0,0.0,0.000,792485.8,792485.8,45,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1469151940,782101.00
07/21/2016 21:45,2,0.045,ALERT,213.51,300.27,59.986,1469151903,"201051344000988","219011344069620",25.33,26.50,0,296.66,301.77,1.2,0.0,0.000,480452.3,480452.3,46,0,0,0,L,1122011218,1,121.33,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1469151942,782102.00
07/21/2016 21:45,2,0.066,ALERT,212.83,298.47,59.965,1469151903,"201051344001025","219011344069620",25.52,25.80,0,296.36,300.87,1.7,0.0,0.000,494294.2,494294.2,45,0,0,0,L,1122011218,1,122.01,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1469151944,782103.00
07/21/2016 21:45,2,0.064,ALERT,213.51,300.27,59.986,1469151903,"201051344000458","219011344069620",24.91,27.00,0,299.07,302.68,1.7,0.0,0.000,491352.9,491352.9,47,0,0,0,L,1122011218,1,121.78,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1469151946,782104.00
07/21/2016 21:45,2,0.057,ALERT,214.19,299.97,59.970,1469151903,"201051344000853","219011344069620",25.52,26.30,0,298.77,302.07,1.5,0.0,0.000,490425.2,490425.2,47,0,0,0,L,1122011218,1,122.01,122.91,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1469151948,782105.00
07/21/2016 21:45,2,0.033,ALERT,213.29,298.77,59.965,1469151903,"201051344000685","219011344069620",24.95,26.30,0,296.96,300.27,0.8,0.0,0.000,494561.9,494561.9,46,0,0,0,L,1122011218,1,123.14,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1469151949,782106.00
07/21/2016 21:45,2,0.064,ALERT,212.83,298.17,59.970,1469151903,"201051344000917","219011344069620",24.29,26.80,0,295.76,299.97,1.6,0.0,0.000,491443.4,491443.4,46,0,0,0,L,1122011218,1,122.01,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1469151951,782107.00
07/21/2016 21:45,2,0.068,ALERT,213.29,299.07,59.981,1469151903,"201051344001145","219011344069620",24.87,25.80,0,297.26,301.17,1.8,0.0,0.000,496649.8,496649.8,45,0,0,0,L,1122011218,1,122.46,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1469151953,782108.00
07/21/2016 21:45,2,0.053,ALERT,213.06,298.17,59.959,1469151903,"201051344000651","219011344069620",25.07,25.80,0,296.36,299.97,1.4,0.0,0.000,489375.7,489375.7,45,0,0,0,L,1122011218,1,122.68,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469151955,782109.00
07/21/2016 21:45,2,0.000,ALERT,211.70,298.17,59.965,1469151903,"274151322000088","219011344069620",0.00,28.30,0,296.36,299.67,0.0,0.0,0.000,724363.8,724363.8,45,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469151957,782110.00
07/21/2016 21:45,2,0.000,ALERT,212.38,296.96,59.959,1469151903,"274151322000068","219011344069620",0.00,28.80,0,295.76,362.49,0.0,0.0,0.000,618169.9,618169.9,44,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,41,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1469151959,782111.00
07/21/2016 21:45,2,0.094,ALERT,212.61,298.77,59.970,1469151903,"201051344001135","219011344069620",25.52,26.00,0,297.26,300.87,2.4,0.4,0.000,485424.7,485424.7,45,0,0,0,L,1122011218,1,122.23,121.55,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1469151960,782112.00
07/21/2016 21:45,2,0.068,ALERT,213.51,301.17,59.917,1469151903,"201051344000594","219011344069620",25.60,27.30,0,298.77,302.37,1.8,0.0,0.000,495577.9,495577.9,46,0,0,0,L,1122011218,1,121.55,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1469151962,782113.00
07/21/2016 21:45,2,0.000,ALERT,211.93,298.47,59.954,1469151903,"274151322000054","219011344069620",0.00,28.50,0,296.36,300.27,0.0,0.0,0.000,739559.7,739559.7,45,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469151964,782114.00
07/21/2016 21:45,2,0.080,ALERT,213.96,299.97,59.954,1469151903,"201051344000867","219011344069620",24.35,27.00,0,298.47,302.37,2.0,0.0,0.000,482935.1,482935.1,46,0,0,0,L,1122011218,1,122.01,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1469151966,782115.00
07/21/2016 21:45,2,0.094,ALERT,212.83,298.77,59.991,1469151903,"201051344001093","219011344069620",23.87,26.30,0,296.96,300.27,2.3,0.3,0.000,490863.6,490863.6,47,0,0,0,L,1122011218,1,122.23,121.55,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469151968,782116.00
07/21/2016 21:45,2,0.066,ALERT,213.96,299.67,59.928,1469151903,"201051344000648","219011344069620",25.17,26.00,0,298.47,302.07,1.7,0.0,0.000,489443.6,489443.6,46,0,0,0,L,1122011218,1,121.33,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1469151969,782117.00
07/21/2016 21:45,2,0.074,ALERT,213.51,300.57,59.981,1469151903,"201051344000569","219011344069620",25.31,26.80,0,299.37,302.37,1.9,0.0,0.000,499761.3,499761.3,46,0,0,0,L,1122011218,1,121.10,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1469151971,782118.00
07/21/2016 21:45,2,0.088,ALERT,213.74,300.27,59.938,1469151903,"201051344000983","219011344069620",24.89,26.50,0,299.07,302.37,2.2,0.2,0.000,491641.1,491641.1,46,0,0,0,L,1122011218,1,121.78,122.46,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1469151973,782119.00
07/21/2016 21:45,2,0.055,ALERT,213.51,299.67,59.981,1469151903,"201051344001158","219011344069620",24.91,26.30,0,298.17,301.47,1.4,0.0,0.000,484742.0,484742.0,47,0,0,0,L,1122011218,1,121.33,122.46,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1469151975,782120.00
07/21/2016 21:45,2,0.057,ALERT,213.96,300.57,59.970,1469151903,"201051344000576","219011344069620",22.11,26.30,0,298.77,302.37,1.3,0.0,0.000,492054.2,492054.2,46,0,0,0,L,1122011218,1,121.78,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1469151977,782121.00
07/21/2016 21:45,2,0.000,ALERT,211.93,296.96,59.959,1469151903,"274151322000087","219011344069620",0.00,29.50,0,295.76,299.37,0.0,0.0,0.000,712500.2,712500.2,46,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1469151979,782122.00
07/21/2016 21:45,2,0,NO_COMMUNICATIONS,0,0,0,1469151903,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469152783,782123.00
07/21/2016 21:45,2,0,NO_COMMUNICATIONS,0,0,0,1469151903,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469152783,782124.00
07/21/2016 21:45,2,0,NO_COMMUNICATIONS,0,0,0,1469151903,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469152783,782125.00
07/21/2016 22:00,2,0.000,ALERT,213.51,299.07,60.023,1469152803,"201051344000645","219011344069620",0.00,25.80,0,297.57,307.48,0.0,0.0,0.000,491635.0,491635.0,48,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1469152809,782126.00
07/21/2016 22:00,2,0.000,ALERT,211.25,296.66,60.018,1469152803,"274151322000085","219011344069620",0.00,27.30,0,295.76,299.67,0.0,0.0,0.000,740381.7,740381.7,47,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469152811,782127.00
07/21/2016 22:00,2,0.000,ALERT,213.51,298.77,60.039,1469152803,"201051344000633","219011344069620",0.00,25.50,0,296.06,307.78,0.0,0.0,0.000,482898.1,482898.1,48,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1469152812,782128.00
07/21/2016 22:00,2,0.000,ALERT,213.06,299.07,60.039,1469152803,"201051344000469","219011344069620",0.00,24.50,0,296.66,306.88,0.0,0.0,0.000,484929.3,484929.3,48,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1469152814,782129.00
07/21/2016 22:00,2,0.000,ALERT,211.48,297.26,60.028,1469152803,"201051344000646","219011344069620",0.00,25.30,0,292.76,299.97,0.0,0.0,0.000,486667.5,486667.5,48,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1469152816,782130.00
07/21/2016 22:00,2,0.000,ALERT,211.25,297.26,60.028,1469152803,"274151322000052","219011344069620",0.00,27.50,0,295.16,299.67,0.0,0.0,0.000,757830.4,757830.4,47,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469152818,782131.00
07/21/2016 22:00,2,0.000,ALERT,212.16,297.87,60.034,1469152803,"201051344000585","219011344069620",0.00,25.30,0,293.36,300.27,0.0,0.0,0.000,495068.6,495068.6,47,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1469152820,782132.00
07/21/2016 22:00,2,0.000,ALERT,211.70,297.87,60.012,1469152803,"201051344001230","219011344069620",0.00,24.80,0,293.96,300.57,0.0,0.0,0.000,490077.3,490077.3,48,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1469152821,782133.00
07/21/2016 22:00,2,0.000,ALERT,212.38,298.17,60.018,1469152803,"201051344000582","219011344069620",0.00,25.00,0,294.26,300.87,0.0,0.0,0.000,483079.7,483079.7,48,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1469152823,782134.00
07/21/2016 22:00,2,0.000,ALERT,211.70,296.06,60.023,1469152803,"274151322000094","219011344069620",0.00,27.30,0,295.16,299.07,0.0,0.0,0.000,618079.2,618079.2,46,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469152825,782135.00
07/21/2016 22:00,2,0.000,ALERT,213.06,299.67,60.023,1469152803,"201051344000579","219011344069620",0.00,25.80,0,298.17,307.48,0.0,0.0,0.000,498977.6,498977.6,48,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1469152827,782136.00
07/21/2016 22:00,2,0.000,ALERT,211.93,297.87,60.028,1469152803,"201051344000890","219011344069620",0.00,25.50,0,294.26,301.17,0.0,0.0,0.000,493546.1,493546.1,47,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1469152829,782137.00
