ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 22:00,2,0.000,ALERT,212.16,297.57,60.023,1469152803,"201051344000438","219011344069620",0.00,25.30,0,293.96,300.87,0.0,0.0,0.000,495246.9,495246.9,47,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1469152830,782138.00
07/21/2016 22:00,2,0.000,ALERT,211.93,296.66,60.023,1469152803,"201051344000417","219011344069620",0.00,25.80,0,293.06,299.67,0.0,0.0,0.000,487061.7,487061.7,47,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1469152832,782139.00
07/21/2016 22:00,2,0.000,ALERT,211.25,296.96,60.018,1469152803,"274151322000083","219011344069620",0.00,27.30,0,295.76,299.67,0.0,0.0,0.000,751013.0,751013.0,47,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469152834,782140.00
07/21/2016 22:00,2,0.000,ALERT,211.70,296.66,60.012,1469152803,"274151322000076","219011344069620",0.00,27.30,0,295.46,299.67,0.0,0.0,0.000,800623.6,800623.6,47,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469152836,782141.00
07/21/2016 22:00,2,0.000,ALERT,212.83,299.67,60.034,1469152803,"201051344000868","219011344069620",0.00,25.00,0,298.47,308.99,0.0,0.0,0.000,483856.9,483856.9,48,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1469152838,782142.00
07/21/2016 22:00,2,0.000,ALERT,211.25,297.87,60.012,1469152803,"274151322000095","219011344069620",0.00,27.30,0,296.66,299.97,0.0,0.0,0.000,792485.8,792485.8,47,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469152840,782143.00
07/21/2016 22:00,2,0.000,ALERT,212.83,299.07,60.018,1469152803,"201051344000988","219011344069620",0.00,25.50,0,295.46,306.88,0.0,0.0,0.000,480452.3,480452.3,48,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1469152842,782144.00
07/21/2016 22:00,2,0.000,ALERT,211.93,296.96,60.023,1469152803,"201051344001025","219011344069620",0.00,24.80,0,293.36,300.87,0.0,0.0,0.000,494294.2,494294.2,47,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1469152843,782145.00
07/21/2016 22:00,2,0.000,ALERT,213.06,299.37,60.012,1469152803,"201051344000458","219011344069620",0.00,26.00,0,297.87,307.48,0.0,0.0,0.000,491352.9,491352.9,49,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1469152845,782146.00
07/21/2016 22:00,2,0.000,ALERT,213.51,299.07,60.039,1469152803,"201051344000853","219011344069620",0.00,25.30,0,297.57,307.18,0.0,0.0,0.000,490425.2,490425.2,49,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1469152847,782147.00
07/21/2016 22:00,2,0.000,ALERT,212.38,297.26,60.018,1469152803,"201051344000685","219011344069620",0.00,25.30,0,293.66,300.27,0.0,0.0,0.000,494561.9,494561.9,48,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469152849,782148.00
07/21/2016 22:00,2,0.000,ALERT,211.93,296.96,60.012,1469152803,"201051344000917","219011344069620",0.00,25.80,0,292.46,299.67,0.0,0.0,0.000,491443.4,491443.4,48,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1469152850,782149.00
07/21/2016 22:00,2,0.000,ALERT,212.38,297.87,60.007,1469152803,"201051344001145","219011344069620",0.00,24.80,0,294.26,301.17,0.0,0.0,0.000,496649.8,496649.8,47,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1469152852,782150.00
07/21/2016 22:00,2,0.000,ALERT,212.16,296.96,60.018,1469152803,"201051344000651","219011344069620",0.00,24.50,0,293.36,299.97,0.0,0.0,0.000,489375.7,489375.7,47,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469152854,782151.00
07/21/2016 22:00,2,0.000,ALERT,211.03,296.36,60.012,1469152803,"274151322000088","219011344069620",0.00,27.00,0,295.46,299.37,0.0,0.0,0.000,724363.8,724363.8,47,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469152856,782152.00
07/21/2016 22:00,2,0.000,ALERT,211.93,296.06,60.012,1469152803,"274151322000068","219011344069620",0.00,27.50,0,294.86,298.47,0.0,0.0,0.000,618169.9,618169.9,46,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469152858,782153.00
07/21/2016 22:00,2,0.000,ALERT,211.70,297.57,60.023,1469152803,"201051344001135","219011344069620",0.00,25.00,0,293.66,300.87,0.0,0.0,0.000,485424.7,485424.7,47,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1469152859,782154.00
07/21/2016 22:00,2,0.000,ALERT,212.83,299.67,60.034,1469152803,"201051344000594","219011344069620",0.00,26.30,0,297.87,309.29,0.0,0.0,0.000,495577.9,495577.9,48,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1469152861,782155.00
07/21/2016 22:00,2,0.000,ALERT,211.25,297.26,60.012,1469152803,"274151322000054","219011344069620",0.00,27.30,0,295.76,299.97,0.0,0.0,0.000,739559.7,739559.7,47,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469152863,782156.00
07/21/2016 22:00,2,0.000,ALERT,213.06,299.07,60.018,1469152803,"201051344000867","219011344069620",0.00,26.00,0,297.57,308.39,0.0,0.0,0.000,482935.1,482935.1,48,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1469152865,782157.00
07/21/2016 22:00,2,0.000,ALERT,211.93,297.57,60.012,1469152803,"201051344001093","219011344069620",0.00,25.50,0,293.66,299.97,0.0,0.0,0.000,490863.6,490863.6,49,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469152867,782158.00
07/21/2016 22:00,2,0.000,ALERT,213.29,298.77,60.028,1469152803,"201051344000648","219011344069620",0.00,25.00,0,297.26,307.48,0.0,0.0,0.000,489443.6,489443.6,48,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469152868,782159.00
07/21/2016 22:00,2,0.000,ALERT,213.06,299.97,60.012,1469152803,"201051344000569","219011344069620",0.00,25.50,0,298.47,308.09,0.0,0.0,0.000,499761.3,499761.3,48,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1469152870,782160.00
07/21/2016 22:00,2,0.000,ALERT,212.83,299.37,60.034,1469152803,"201051344000983","219011344069620",0.00,25.50,0,298.17,307.48,0.0,0.0,0.000,491641.1,491641.1,48,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1469152872,782161.00
07/21/2016 22:00,2,0.000,ALERT,212.83,298.77,60.023,1469152803,"201051344001158","219011344069620",0.00,25.30,0,296.96,306.58,0.0,0.0,0.000,484742.0,484742.0,49,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1469152874,782162.00
07/21/2016 22:00,2,0.000,ALERT,213.29,299.37,60.018,1469152803,"201051344000576","219011344069620",0.00,25.30,0,297.87,308.09,0.0,0.0,0.000,492054.2,492054.2,48,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1469152875,782163.00
07/21/2016 22:00,2,0.000,ALERT,211.48,296.66,60.018,1469152803,"274151322000087","219011344069620",0.00,28.50,0,295.16,299.37,0.0,0.0,0.000,712500.2,712500.2,48,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469152877,782164.00
07/21/2016 22:00,2,0,NO_COMMUNICATIONS,0,0,0,1469152803,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469153684,782165.00
07/21/2016 22:00,2,0,NO_COMMUNICATIONS,0,0,0,1469152803,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469153684,782166.00
07/21/2016 22:00,2,0,NO_COMMUNICATIONS,0,0,0,1469152803,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469153684,782167.00
07/21/2016 22:15,2,0.000,ALERT,213.29,299.37,60.007,1469153704,"201051344000645","219011344069620",0.00,25.00,0,297.26,300.87,0.0,0.0,0.000,491635.0,491635.0,50,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153709,782168.00
07/21/2016 22:15,2,0.000,ALERT,211.48,296.96,59.970,1469153704,"274151322000085","219011344069620",0.00,26.30,0,295.46,298.77,0.0,0.0,0.000,740381.7,740381.7,49,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153711,782169.00
07/21/2016 22:15,2,0.000,ALERT,213.51,299.37,59.965,1469153704,"201051344000633","219011344069620",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,482898.1,482898.1,50,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469153713,782170.00
07/21/2016 22:15,2,0.000,ALERT,213.06,299.37,59.922,1469153704,"201051344000469","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,484929.3,484929.3,50,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153715,782171.00
07/21/2016 22:15,2,0.000,ALERT,211.25,297.26,60.007,1469153704,"201051344000646","219011344069620",0.00,24.30,0,294.86,298.77,0.0,0.0,0.000,486667.5,486667.5,50,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153716,782172.00
07/21/2016 22:15,2,0.000,ALERT,211.25,297.26,59.970,1469153704,"274151322000052","219011344069620",0.00,26.50,0,295.16,299.07,0.0,0.0,0.000,757830.4,757830.4,49,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153718,782173.00
07/21/2016 22:15,2,0.000,ALERT,211.93,297.87,59.965,1469153704,"201051344000585","219011344069620",0.00,24.50,0,295.46,299.07,0.0,0.0,0.000,495068.6,495068.6,49,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469153720,782174.00
07/21/2016 22:15,2,0.000,ALERT,211.70,297.87,59.975,1469153704,"201051344001230","219011344069620",0.00,24.30,0,295.76,299.37,0.0,0.0,0.000,490077.3,490077.3,50,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153722,782175.00
07/21/2016 22:15,2,0.000,ALERT,212.16,297.87,59.970,1469153704,"201051344000582","219011344069620",0.00,24.50,0,296.06,299.67,0.0,0.0,0.000,483079.7,483079.7,50,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153724,782176.00
07/21/2016 22:15,2,0.000,ALERT,211.48,296.66,59.965,1469153704,"274151322000094","219011344069620",0.00,26.30,0,295.16,298.17,0.0,0.0,0.000,618079.2,618079.2,48,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153726,782177.00
07/21/2016 22:15,2,0.000,ALERT,212.83,300.27,59.965,1469153704,"201051344000579","219011344069620",0.00,25.00,0,298.17,301.47,0.0,0.0,0.000,498977.6,498977.6,50,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153728,782178.00
07/21/2016 22:15,2,0.000,ALERT,211.70,297.87,59.970,1469153704,"201051344000890","219011344069620",0.00,24.80,0,295.76,299.97,0.0,0.0,0.000,493546.1,493546.1,49,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153729,782179.00
07/21/2016 22:15,2,0.000,ALERT,211.93,297.57,59.981,1469153704,"201051344000438","219011344069620",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,495246.9,495246.9,49,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153731,782180.00
07/21/2016 22:15,2,0.000,ALERT,211.93,296.96,59.965,1469153704,"201051344000417","219011344069620",0.00,24.80,0,294.86,298.17,0.0,0.0,0.000,487061.7,487061.7,49,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153733,782181.00
07/21/2016 22:15,2,0.000,ALERT,211.25,296.96,59.970,1469153704,"274151322000083","219011344069620",0.00,26.30,0,295.46,299.07,0.0,0.0,0.000,751013.0,751013.0,49,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153735,782182.00
07/21/2016 22:15,2,0.000,ALERT,211.93,296.66,59.981,1469153704,"274151322000076","219011344069620",0.00,26.30,0,295.46,298.77,0.0,0.0,0.000,800623.6,800623.6,49,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153737,782183.00
07/21/2016 22:15,2,0.000,ALERT,213.06,300.57,59.922,1469153704,"201051344000868","219011344069620",0.00,24.50,0,297.87,301.77,0.0,0.0,0.000,483856.9,483856.9,50,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153739,782184.00
07/21/2016 22:15,2,0.000,ALERT,211.03,297.57,59.970,1469153704,"274151322000095","219011344069620",0.00,26.30,0,296.36,299.37,0.0,0.0,0.000,792485.8,792485.8,49,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153740,782185.00
07/21/2016 22:15,2,0.000,ALERT,212.83,299.97,59.959,1469153704,"201051344000988","219011344069620",0.00,24.80,0,295.16,300.87,0.0,0.0,0.000,480452.3,480452.3,50,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469153742,782186.00
07/21/2016 22:15,2,0.000,ALERT,211.70,296.66,59.965,1469153704,"201051344001025","219011344069620",0.00,24.30,0,295.16,299.67,0.0,0.0,0.000,494294.2,494294.2,49,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153744,782187.00
07/21/2016 22:15,2,0.000,ALERT,213.06,299.97,59.933,1469153704,"201051344000458","219011344069620",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,491352.9,491352.9,51,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153746,782188.00
07/21/2016 22:15,2,0.000,ALERT,213.51,299.67,59.965,1469153704,"201051344000853","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,490425.2,490425.2,51,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153748,782189.00
07/21/2016 22:15,2,0.000,ALERT,212.16,297.57,59.970,1469153704,"201051344000685","219011344069620",0.00,24.50,0,295.16,299.07,0.0,0.0,0.000,494561.9,494561.9,50,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153749,782190.00
07/21/2016 22:15,2,0.000,ALERT,211.93,296.96,59.959,1469153704,"201051344000917","219011344069620",0.00,25.00,0,294.26,298.47,0.0,0.0,0.000,491443.4,491443.4,50,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469153751,782191.00
07/21/2016 22:15,2,0.000,ALERT,212.16,297.87,59.965,1469153704,"201051344001145","219011344069620",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,496649.8,496649.8,49,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153753,782192.00
07/21/2016 22:15,2,0.000,ALERT,211.93,296.66,59.965,1469153704,"201051344000651","219011344069620",0.00,24.00,0,295.16,298.47,0.0,0.0,0.000,489375.7,489375.7,49,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469153755,782193.00
07/21/2016 22:15,2,0.000,ALERT,210.80,296.96,59.959,1469153704,"274151322000088","219011344069620",0.00,26.30,0,295.46,298.77,0.0,0.0,0.000,724363.8,724363.8,49,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153757,782194.00
07/21/2016 22:15,2,0.000,ALERT,211.93,296.06,59.991,1469153704,"274151322000068","219011344069620",0.00,26.80,0,294.86,297.87,0.0,0.0,0.000,618169.9,618169.9,48,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153758,782195.00
07/21/2016 22:15,2,0.000,ALERT,211.48,297.57,59.970,1469153704,"201051344001135","219011344069620",0.00,24.30,0,295.76,299.37,0.0,0.0,0.000,485424.7,485424.7,49,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153760,782196.00
07/21/2016 22:15,2,0.000,ALERT,212.83,300.27,59.965,1469153704,"201051344000594","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,495577.9,495577.9,50,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153762,782197.00
07/21/2016 22:15,2,0.000,ALERT,211.03,297.57,59.912,1469153704,"274151322000054","219011344069620",0.00,26.30,0,295.46,299.37,0.0,0.0,0.000,739559.7,739559.7,49,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469153764,782198.00
07/21/2016 22:15,2,0.000,ALERT,213.06,299.37,59.954,1469153704,"201051344000867","219011344069620",0.00,25.30,0,297.26,301.47,0.0,0.0,0.000,482935.1,482935.1,50,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469153766,782199.00
07/21/2016 22:15,2,0.000,ALERT,211.93,297.87,59.965,1469153704,"201051344001093","219011344069620",0.00,24.80,0,295.76,298.77,0.0,0.0,0.000,490863.6,490863.6,51,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153768,782200.00
07/21/2016 22:15,2,0.000,ALERT,213.06,299.37,59.938,1469153704,"201051344000648","219011344069620",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,489443.6,489443.6,50,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153770,782201.00
07/21/2016 22:15,2,0.000,ALERT,212.83,300.27,59.959,1469153704,"201051344000569","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,499761.3,499761.3,50,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153772,782202.00
07/21/2016 22:15,2,0.000,ALERT,213.06,299.97,59.965,1469153704,"201051344000983","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,491641.1,491641.1,50,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469153773,782203.00
07/21/2016 22:15,2,0.000,ALERT,212.83,299.37,59.912,1469153704,"201051344001158","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,484742.0,484742.0,51,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153775,782204.00
07/21/2016 22:15,2,0.000,ALERT,213.29,300.27,59.928,1469153704,"201051344000576","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,492054.2,492054.2,50,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153777,782205.00
07/21/2016 22:15,2,0.000,ALERT,211.48,296.36,59.959,1469153704,"274151322000087","219011344069620",0.00,27.30,0,294.56,298.47,0.0,0.0,0.000,712500.2,712500.2,50,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469153779,782206.00
07/21/2016 22:15,2,0,NO_COMMUNICATIONS,0,0,0,1469153704,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469154584,782207.00
07/21/2016 22:15,2,0,NO_COMMUNICATIONS,0,0,0,1469153704,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469154584,782208.00
07/21/2016 22:15,2,0,NO_COMMUNICATIONS,0,0,0,1469153704,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469154584,782209.00
07/21/2016 22:30,2,0.000,ALERT,213.06,299.07,59.970,1469154603,"201051344000645","219011344069620",0.00,24.50,0,285.24,301.47,0.0,0.0,0.000,491635.0,491635.0,52,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154609,782210.00
07/21/2016 22:30,2,0.000,ALERT,211.70,296.96,59.986,1469154603,"274151322000085","219011344069620",0.00,25.50,0,283.74,299.97,0.0,0.0,0.000,740381.7,740381.7,51,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154611,782211.00
07/21/2016 22:30,2,0.000,ALERT,213.29,298.77,60.012,1469154603,"201051344000633","219011344069620",0.00,24.00,0,284.04,300.57,0.0,0.0,0.000,482898.1,482898.1,52,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154613,782212.00
07/21/2016 22:30,2,0.000,ALERT,212.83,299.07,59.965,1469154603,"201051344000469","219011344069620",0.00,23.50,0,284.64,300.87,0.0,0.0,0.000,484929.3,484929.3,52,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154614,782213.00
07/21/2016 22:30,2,0.000,ALERT,211.48,297.57,59.954,1469154603,"201051344000646","219011344069620",0.00,23.80,0,284.34,299.07,0.0,0.0,0.000,486667.5,486667.5,52,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154616,782214.00
07/21/2016 22:30,2,0.000,ALERT,211.03,297.57,59.928,1469154603,"274151322000052","219011344069620",0.00,25.80,0,283.44,300.57,0.0,0.0,0.000,757830.4,757830.4,51,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154618,782215.00
07/21/2016 22:30,2,0.000,ALERT,212.16,297.87,59.970,1469154603,"201051344000585","219011344069620",0.00,24.00,0,284.64,299.37,0.0,0.0,0.000,495068.6,495068.6,51,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154620,782216.00
07/21/2016 22:30,2,0.000,ALERT,211.93,298.17,59.949,1469154603,"201051344001230","219011344069620",0.00,23.80,0,285.24,299.67,0.0,0.0,0.000,490077.3,490077.3,52,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154622,782217.00
07/21/2016 22:30,2,0.000,ALERT,212.38,298.47,59.965,1469154603,"201051344000582","219011344069620",0.00,23.80,0,285.54,299.97,0.0,0.0,0.000,483079.7,483079.7,52,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154624,782218.00
07/21/2016 22:30,2,0.000,ALERT,211.70,296.36,59.954,1469154603,"274151322000094","219011344069620",0.00,25.50,0,283.44,299.67,0.0,0.0,0.000,618079.2,618079.2,50,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154626,782219.00
07/21/2016 22:30,2,0.000,ALERT,212.61,299.97,59.965,1469154603,"201051344000579","219011344069620",0.00,24.30,0,286.14,302.07,0.0,0.0,0.000,498977.6,498977.6,52,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154628,782220.00
07/21/2016 22:30,2,0.000,ALERT,211.93,298.47,59.975,1469154603,"201051344000890","219011344069620",0.00,24.30,0,285.54,300.57,0.0,0.0,0.000,493546.1,493546.1,51,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154629,782221.00
07/21/2016 22:30,2,0.000,ALERT,212.16,297.87,60.002,1469154603,"201051344000438","219011344069620",0.00,23.80,0,285.24,299.67,0.0,0.0,0.000,495246.9,495246.9,51,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154631,782222.00
07/21/2016 22:30,2,0.000,ALERT,212.16,297.26,59.959,1469154603,"201051344000417","219011344069620",0.00,24.30,0,284.34,298.77,0.0,0.0,0.000,487061.7,487061.7,51,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154633,782223.00
07/21/2016 22:30,2,0.000,ALERT,211.48,297.57,59.965,1469154603,"274151322000083","219011344069620",0.00,25.50,0,283.44,300.57,0.0,0.0,0.000,751013.0,751013.0,51,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154635,782224.00
07/21/2016 22:30,2,0.000,ALERT,211.70,296.66,59.965,1469154603,"274151322000076","219011344069620",0.00,25.50,0,283.44,299.97,0.0,0.0,0.000,800623.6,800623.6,51,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154637,782225.00
07/21/2016 22:30,2,0.000,ALERT,212.83,299.97,59.981,1469154603,"201051344000868","219011344069620",0.00,24.00,0,286.14,302.07,0.0,0.0,0.000,483856.9,483856.9,52,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154639,782226.00
07/21/2016 22:30,2,0.000,ALERT,211.48,298.17,59.959,1469154603,"274151322000095","219011344069620",0.00,25.30,0,284.64,301.17,0.0,0.0,0.000,792485.8,792485.8,51,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154640,782227.00
07/21/2016 22:30,2,0.000,ALERT,212.61,299.37,59.970,1469154603,"201051344000988","219011344069620",0.00,24.30,0,283.44,301.17,0.0,0.0,0.000,480452.3,480452.3,52,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154642,782228.00
07/21/2016 22:30,2,0.000,ALERT,211.70,297.26,59.970,1469154603,"201051344001025","219011344069620",0.00,23.50,0,284.34,299.97,0.0,0.0,0.000,494294.2,494294.2,51,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154644,782229.00
07/21/2016 22:30,2,0.000,ALERT,212.83,299.67,59.970,1469154603,"201051344000458","219011344069620",0.00,24.50,0,285.54,302.07,0.0,0.0,0.000,491352.9,491352.9,53,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154646,782230.00
07/21/2016 22:30,2,0.000,ALERT,213.29,299.37,59.970,1469154603,"201051344000853","219011344069620",0.00,24.00,0,285.54,301.47,0.0,0.0,0.000,490425.2,490425.2,53,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154648,782231.00
07/21/2016 22:30,2,0.000,ALERT,212.38,297.87,59.954,1469154603,"201051344000685","219011344069620",0.00,24.00,0,284.94,299.37,0.0,0.0,0.000,494561.9,494561.9,52,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154649,782232.00
07/21/2016 22:30,2,0.000,ALERT,211.93,297.26,59.970,1469154603,"201051344000917","219011344069620",0.00,24.50,0,283.74,298.77,0.0,0.0,0.000,491443.4,491443.4,52,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154651,782233.00
07/21/2016 22:30,2,0.000,ALERT,212.16,298.17,59.996,1469154603,"201051344001145","219011344069620",0.00,23.50,0,285.54,300.27,0.0,0.0,0.000,496649.8,496649.8,51,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154653,782234.00
07/21/2016 22:30,2,0.000,ALERT,212.16,297.26,59.975,1469154603,"201051344000651","219011344069620",0.00,23.50,0,284.34,299.07,0.0,0.0,0.000,489375.7,489375.7,51,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154655,782235.00
07/21/2016 22:30,2,0.000,ALERT,211.03,296.96,59.970,1469154603,"274151322000088","219011344069620",0.00,25.30,0,283.44,300.27,0.0,0.0,0.000,724363.8,724363.8,51,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154657,782236.00
07/21/2016 22:30,2,0.000,ALERT,211.93,296.36,59.965,1469154603,"274151322000068","219011344069620",0.00,26.00,0,282.84,299.37,0.0,0.0,0.000,618169.9,618169.9,50,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154658,782237.00
07/21/2016 22:30,2,0.000,ALERT,211.48,297.87,59.991,1469154603,"201051344001135","219011344069620",0.00,23.80,0,284.94,299.97,0.0,0.0,0.000,485424.7,485424.7,51,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154660,782238.00
07/21/2016 22:30,2,0.000,ALERT,212.61,300.27,60.002,1469154603,"201051344000594","219011344069620",0.00,24.50,0,285.54,301.77,0.0,0.0,0.000,495577.9,495577.9,52,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154662,782239.00
07/21/2016 22:30,2,0.000,ALERT,211.03,297.87,59.975,1469154603,"274151322000054","219011344069620",0.00,25.80,0,283.74,300.57,0.0,0.0,0.000,739559.7,739559.7,51,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154664,782240.00
07/21/2016 22:30,2,0.000,ALERT,213.06,299.37,59.975,1469154603,"201051344000867","219011344069620",0.00,24.50,0,285.24,301.77,0.0,0.0,0.000,482935.1,482935.1,52,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154666,782241.00
07/21/2016 22:30,2,0.000,ALERT,211.93,297.87,59.970,1469154603,"201051344001093","219011344069620",0.00,24.30,0,284.64,299.37,0.0,0.0,0.000,490863.6,490863.6,53,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154667,782242.00
07/21/2016 22:30,2,0.000,ALERT,213.06,299.07,60.028,1469154603,"201051344000648","219011344069620",0.00,23.80,0,284.94,301.47,0.0,0.0,0.000,489443.6,489443.6,52,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154669,782243.00
07/21/2016 22:30,2,0.000,ALERT,213.06,300.27,59.981,1469154603,"201051344000569","219011344069620",0.00,24.30,0,286.14,302.07,0.0,0.0,0.000,499761.3,499761.3,52,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154671,782244.00
07/21/2016 22:30,2,0.000,ALERT,212.83,299.97,60.023,1469154603,"201051344000983","219011344069620",0.00,24.30,0,285.84,301.77,0.0,0.0,0.000,491641.1,491641.1,52,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154673,782245.00
07/21/2016 22:30,2,0.000,ALERT,212.83,299.37,59.981,1469154603,"201051344001158","219011344069620",0.00,23.80,0,285.24,300.87,0.0,0.0,0.000,484742.0,484742.0,53,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154675,782246.00
07/21/2016 22:30,2,0.000,ALERT,213.29,300.27,60.023,1469154603,"201051344000576","219011344069620",0.00,24.00,0,285.84,301.47,0.0,0.0,0.000,492054.2,492054.2,52,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469154676,782247.00
07/21/2016 22:30,2,0.000,ALERT,211.48,296.06,59.975,1469154603,"274151322000087","219011344069620",0.00,26.50,0,283.14,299.97,0.0,0.0,0.000,712500.2,712500.2,52,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469154678,782248.00
07/21/2016 22:30,2,0,NO_COMMUNICATIONS,0,0,0,1469154603,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469155483,782249.00
07/21/2016 22:30,2,0,NO_COMMUNICATIONS,0,0,0,1469154603,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469155483,782250.00
07/21/2016 22:30,2,0,NO_COMMUNICATIONS,0,0,0,1469154603,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469155483,782251.00
07/21/2016 22:45,2,0.000,ALERT,213.74,300.27,59.991,1469155503,"201051344000645","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,491635.0,491635.0,54,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155509,782252.00
07/21/2016 22:45,2,0.000,ALERT,211.93,298.47,59.970,1469155503,"274151322000085","219011344069620",0.00,25.00,0,295.76,299.97,0.0,0.0,0.000,740381.7,740381.7,53,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155510,782253.00
07/21/2016 22:45,2,0.000,ALERT,213.96,300.27,59.991,1469155503,"201051344000633","219011344069620",0.00,23.50,0,295.46,301.17,0.0,0.0,0.000,482898.1,482898.1,54,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155512,782254.00
07/21/2016 22:45,2,0.000,ALERT,213.29,300.27,59.981,1469155503,"201051344000469","219011344069620",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,484929.3,484929.3,54,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469155514,782255.00
07/21/2016 22:45,2,0.000,ALERT,212.16,298.47,59.986,1469155503,"201051344000646","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,486667.5,486667.5,54,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155516,782256.00
07/21/2016 22:45,2,0.000,ALERT,211.70,298.47,59.975,1469155503,"274151322000052","219011344069620",0.00,25.00,0,295.16,299.97,0.0,0.0,0.000,757830.4,757830.4,53,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155518,782257.00
07/21/2016 22:45,2,0.000,ALERT,212.61,298.77,59.981,1469155503,"201051344000585","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,495068.6,495068.6,53,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469155519,782258.00
07/21/2016 22:45,2,0.000,ALERT,212.16,299.07,59.981,1469155503,"201051344001230","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,490077.3,490077.3,54,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155521,782259.00
07/21/2016 22:45,2,0.000,ALERT,212.83,299.37,59.970,1469155503,"201051344000582","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,483079.7,483079.7,54,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155523,782260.00
07/21/2016 22:45,2,0.000,ALERT,212.16,297.87,59.970,1469155503,"274151322000094","219011344069620",0.00,24.80,0,295.46,299.37,0.0,0.0,0.000,618079.2,618079.2,52,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155525,782261.00
07/21/2016 22:45,2,0.000,ALERT,213.29,301.17,60.023,1469155503,"201051344000579","219011344069620",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,498977.6,498977.6,54,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469155527,782262.00
07/21/2016 22:45,2,0.000,ALERT,212.38,299.07,59.933,1469155503,"201051344000890","219011344069620",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,493546.1,493546.1,53,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155529,782263.00
07/21/2016 22:45,2,0.000,ALERT,212.61,298.77,60.023,1469155503,"201051344000438","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,495246.9,495246.9,53,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155530,782264.00
07/21/2016 22:45,2,0.000,ALERT,212.61,298.17,59.991,1469155503,"201051344000417","219011344069620",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,487061.7,487061.7,53,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155532,782265.00
07/21/2016 22:45,2,0.000,ALERT,211.93,298.47,59.970,1469155503,"274151322000083","219011344069620",0.00,25.00,0,295.76,299.97,0.0,0.0,0.000,751013.0,751013.0,53,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155534,782266.00
07/21/2016 22:45,2,0.000,ALERT,212.38,297.87,59.986,1469155503,"274151322000076","219011344069620",0.00,24.80,0,295.46,299.97,0.0,0.0,0.000,800623.6,800623.6,53,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155536,782267.00
07/21/2016 22:45,2,0.000,ALERT,213.51,301.47,59.986,1469155503,"201051344000868","219011344069620",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,483856.9,483856.9,54,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155538,782268.00
07/21/2016 22:45,2,0.000,ALERT,211.70,299.07,59.986,1469155503,"274151322000095","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,792485.8,792485.8,53,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155539,782269.00
07/21/2016 22:45,2,0.000,ALERT,213.29,300.57,59.986,1469155503,"201051344000988","219011344069620",0.00,24.00,0,295.16,301.47,0.0,0.0,0.000,480452.3,480452.3,54,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155542,782270.00
07/21/2016 22:45,2,0.000,ALERT,212.38,298.17,60.002,1469155503,"201051344001025","219011344069620",0.00,23.30,0,295.16,300.57,0.0,0.0,0.000,494294.2,494294.2,53,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155543,782271.00
07/21/2016 22:45,2,0.000,ALERT,213.29,300.87,59.991,1469155503,"201051344000458","219011344069620",0.00,24.30,0,297.57,302.37,0.0,0.0,0.000,491352.9,491352.9,55,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155545,782272.00
07/21/2016 22:45,2,0.000,ALERT,213.96,300.57,60.023,1469155503,"201051344000853","219011344069620",0.00,23.80,0,297.57,302.07,0.0,0.0,0.000,490425.2,490425.2,55,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469155547,782273.00
07/21/2016 22:45,2,0.000,ALERT,212.83,299.07,59.991,1469155503,"201051344000685","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,494561.9,494561.9,54,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155549,782274.00
07/21/2016 22:45,2,0.000,ALERT,212.61,298.47,59.996,1469155503,"201051344000917","219011344069620",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,491443.4,491443.4,54,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155551,782275.00
07/21/2016 22:45,2,0.000,ALERT,212.83,299.37,59.991,1469155503,"201051344001145","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,496649.8,496649.8,53,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155552,782276.00
07/21/2016 22:45,2,0.000,ALERT,212.83,298.17,59.991,1469155503,"201051344000651","219011344069620",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,489375.7,489375.7,53,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155554,782277.00
07/21/2016 22:45,2,0.000,ALERT,211.70,298.17,60.002,1469155503,"274151322000088","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,724363.8,724363.8,53,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155556,782278.00
07/21/2016 22:45,2,0.000,ALERT,212.83,297.87,59.996,1469155503,"274151322000068","219011344069620",0.00,25.30,0,295.16,298.77,0.0,0.0,0.000,618169.9,618169.9,52,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155558,782279.00
07/21/2016 22:45,2,0.000,ALERT,212.38,298.77,59.991,1469155503,"201051344001135","219011344069620",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,485424.7,485424.7,53,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155560,782280.00
07/21/2016 22:45,2,0.000,ALERT,213.06,301.17,60.044,1469155503,"201051344000594","219011344069620",0.00,24.00,0,297.57,302.37,0.0,0.0,0.000,495577.9,495577.9,54,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155561,782281.00
07/21/2016 22:45,2,0.000,ALERT,211.93,298.77,59.991,1469155503,"274151322000054","219011344069620",0.00,25.30,0,295.76,300.27,0.0,0.0,0.000,739559.7,739559.7,53,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155563,782282.00
07/21/2016 22:45,2,0.000,ALERT,213.74,300.27,60.012,1469155503,"201051344000867","219011344069620",0.00,24.30,0,296.96,302.07,0.0,0.0,0.000,482935.1,482935.1,54,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155565,782283.00
07/21/2016 22:45,2,0.000,ALERT,212.61,299.07,59.991,1469155503,"201051344001093","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,490863.6,490863.6,55,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469155567,782284.00
07/21/2016 22:45,2,0.000,ALERT,213.74,300.27,59.991,1469155503,"201051344000648","219011344069620",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,489443.6,489443.6,54,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469155569,782285.00
