ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/21/2016 22:45,2,0.000,ALERT,213.51,301.17,60.039,1469155503,"201051344000569","219011344069620",0.00,24.00,0,298.47,302.68,0.0,0.0,0.000,499761.3,499761.3,54,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155570,782286.00
07/21/2016 22:45,2,0.000,ALERT,213.51,300.87,59.991,1469155503,"201051344000983","219011344069620",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,491641.1,491641.1,54,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155572,782287.00
07/21/2016 22:45,2,0.000,ALERT,213.29,300.27,60.002,1469155503,"201051344001158","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,484742.0,484742.0,55,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155574,782288.00
07/21/2016 22:45,2,0.000,ALERT,213.96,301.17,59.991,1469155503,"201051344000576","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,492054.2,492054.2,54,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155576,782289.00
07/21/2016 22:45,2,0.000,ALERT,212.16,298.17,60.028,1469155503,"274151322000087","219011344069620",0.00,25.80,0,295.16,299.37,0.0,0.0,0.000,712500.2,712500.2,54,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469155578,782290.00
07/21/2016 22:45,2,0,NO_COMMUNICATIONS,0,0,0,1469155503,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469156383,782291.00
07/21/2016 22:45,2,0,NO_COMMUNICATIONS,0,0,0,1469155503,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469156383,782292.00
07/21/2016 22:45,2,0,NO_COMMUNICATIONS,0,0,0,1469155503,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469156383,782293.00
07/21/2016 23:00,2,0.000,ALERT,213.51,299.97,59.981,1469156403,"201051344000645","219011344069620",0.00,24.00,0,298.17,302.07,0.0,0.0,0.000,491635.0,491635.0,56,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156409,782294.00
07/21/2016 23:00,2,0.000,ALERT,211.70,297.87,60.028,1469156403,"274151322000085","219011344069620",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,740381.7,740381.7,55,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156411,782295.00
07/21/2016 23:00,2,0.000,ALERT,213.51,299.67,59.981,1469156403,"201051344000633","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,482898.1,482898.1,56,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156413,782296.00
07/21/2016 23:00,2,0.000,ALERT,212.83,299.97,59.975,1469156403,"201051344000469","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,484929.3,484929.3,56,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156414,782297.00
07/21/2016 23:00,2,0.000,ALERT,211.93,298.47,59.975,1469156403,"201051344000646","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,486667.5,486667.5,56,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156416,782298.00
07/21/2016 23:00,2,0.000,ALERT,211.25,298.17,59.954,1469156403,"274151322000052","219011344069620",0.00,24.80,0,295.76,300.87,0.0,0.0,0.000,757830.4,757830.4,55,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156418,782299.00
07/21/2016 23:00,2,0.000,ALERT,212.38,298.77,59.975,1469156403,"201051344000585","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,495068.6,495068.6,55,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156420,782300.00
07/21/2016 23:00,2,0.000,ALERT,212.16,299.07,59.975,1469156403,"201051344001230","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,490077.3,490077.3,56,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156422,782301.00
07/21/2016 23:00,2,0.000,ALERT,212.83,299.37,59.986,1469156403,"201051344000582","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,483079.7,483079.7,56,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156423,782302.00
07/21/2016 23:00,2,0.000,ALERT,211.70,297.26,59.965,1469156403,"274151322000094","219011344069620",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,618079.2,618079.2,54,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156425,782303.00
07/21/2016 23:00,2,0.000,ALERT,212.83,300.57,59.965,1469156403,"201051344000579","219011344069620",0.00,23.80,0,299.07,302.68,0.0,0.0,0.000,498977.6,498977.6,56,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156427,782304.00
07/21/2016 23:00,2,0.000,ALERT,212.16,299.37,59.938,1469156403,"201051344000890","219011344069620",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,493546.1,493546.1,55,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156429,782305.00
07/21/2016 23:00,2,0.000,ALERT,212.38,298.77,59.965,1469156403,"201051344000438","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,495246.9,495246.9,55,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156431,782306.00
07/21/2016 23:00,2,0.000,ALERT,212.38,297.87,60.012,1469156403,"201051344000417","219011344069620",0.00,23.50,0,296.06,299.67,0.0,0.0,0.000,487061.7,487061.7,55,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156432,782307.00
07/21/2016 23:00,2,0.000,ALERT,211.70,298.77,59.954,1469156403,"274151322000083","219011344069620",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,751013.0,751013.0,55,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156435,782308.00
07/21/2016 23:00,2,0.000,ALERT,212.16,298.47,59.949,1469156403,"274151322000076","219011344069620",0.00,24.50,0,295.76,301.47,0.0,0.0,0.000,800623.6,800623.6,55,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156436,782309.00
07/21/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1469156403,"201051344000868","219011344069620",0.00,23.50,0,299.07,302.98,0.0,0.0,0.000,483856.9,483856.9,56,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156438,782310.00
07/21/2016 23:00,2,0.000,ALERT,211.48,299.07,59.959,1469156403,"274151322000095","219011344069620",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,792485.8,792485.8,55,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156440,782311.00
07/21/2016 23:00,2,0.000,ALERT,213.06,300.57,59.965,1469156403,"201051344000988","219011344069620",0.00,23.80,0,296.36,301.77,0.0,0.0,0.000,480452.3,480452.3,56,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156442,782312.00
07/21/2016 23:00,2,0.000,ALERT,212.16,298.17,59.975,1469156403,"201051344001025","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,494294.2,494294.2,55,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156444,782313.00
07/21/2016 23:00,2,0.000,ALERT,213.06,300.57,59.965,1469156403,"201051344000458","219011344069620",0.00,24.00,0,298.47,302.98,0.0,0.0,0.000,491352.9,491352.9,57,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156445,782314.00
07/21/2016 23:00,2,0.000,ALERT,213.51,300.27,59.965,1469156403,"201051344000853","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,490425.2,490425.2,57,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156447,782315.00
07/21/2016 23:00,2,0.000,ALERT,212.61,298.77,59.965,1469156403,"201051344000685","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,494561.9,494561.9,56,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156449,782316.00
07/21/2016 23:00,2,0.000,ALERT,212.38,298.17,59.991,1469156403,"201051344000917","219011344069620",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,491443.4,491443.4,56,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156451,782317.00
07/21/2016 23:00,2,0.000,ALERT,212.61,299.07,59.970,1469156403,"201051344001145","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,496649.8,496649.8,55,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156453,782318.00
07/21/2016 23:00,2,0.000,ALERT,212.38,298.17,59.986,1469156403,"201051344000651","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,489375.7,489375.7,55,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156454,782319.00
07/21/2016 23:00,2,0.000,ALERT,211.03,297.87,59.959,1469156403,"274151322000088","219011344069620",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,724363.8,724363.8,55,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156456,782320.00
07/21/2016 23:00,2,0.000,ALERT,212.16,297.57,59.965,1469156403,"274151322000068","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,618169.9,618169.9,54,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156458,782321.00
07/21/2016 23:00,2,0.000,ALERT,211.93,298.77,59.975,1469156403,"201051344001135","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,485424.7,485424.7,55,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156460,782322.00
07/21/2016 23:00,2,0.000,ALERT,212.83,301.17,59.954,1469156403,"201051344000594","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,495577.9,495577.9,56,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156462,782323.00
07/21/2016 23:00,2,0.000,ALERT,211.25,298.17,59.944,1469156403,"274151322000054","219011344069620",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,739559.7,739559.7,55,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156464,782324.00
07/21/2016 23:00,2,0.000,ALERT,213.29,300.27,59.949,1469156403,"201051344000867","219011344069620",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,482935.1,482935.1,56,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156466,782325.00
07/21/2016 23:00,2,0.000,ALERT,212.38,298.77,59.981,1469156403,"201051344001093","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,490863.6,490863.6,57,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156468,782326.00
07/21/2016 23:00,2,0.000,ALERT,213.29,299.67,59.965,1469156403,"201051344000648","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,489443.6,489443.6,56,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156469,782327.00
07/21/2016 23:00,2,0.000,ALERT,213.06,300.87,59.975,1469156403,"201051344000569","219011344069620",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,499761.3,499761.3,56,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156471,782328.00
07/21/2016 23:00,2,0.000,ALERT,213.06,300.57,59.975,1469156403,"201051344000983","219011344069620",0.00,23.80,0,299.07,302.68,0.0,0.0,0.000,491641.1,491641.1,56,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156473,782329.00
07/21/2016 23:00,2,0.000,ALERT,213.06,299.97,59.922,1469156403,"201051344001158","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,484742.0,484742.0,57,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156475,782330.00
07/21/2016 23:00,2,0.000,ALERT,213.51,300.87,59.959,1469156403,"201051344000576","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,492054.2,492054.2,56,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469156477,782331.00
07/21/2016 23:00,2,0.000,ALERT,211.93,297.57,59.949,1469156403,"274151322000087","219011344069620",0.00,25.30,0,295.46,300.27,0.0,0.0,0.000,712500.2,712500.2,56,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469156478,782332.00
07/21/2016 23:00,2,0,NO_COMMUNICATIONS,0,0,0,1469156403,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469157283,782333.00
07/21/2016 23:00,2,0,NO_COMMUNICATIONS,0,0,0,1469156403,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469157283,782334.00
07/21/2016 23:00,2,0,NO_COMMUNICATIONS,0,0,0,1469156403,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469157283,782335.00
07/21/2016 23:15,2,0.000,ALERT,213.96,300.87,60.002,1469157303,"201051344000645","219011344069620",0.00,24.00,0,298.17,302.07,0.0,0.0,0.000,491635.0,491635.0,58,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469157309,782336.00
07/21/2016 23:15,2,0.000,ALERT,212.16,298.77,59.986,1469157303,"274151322000085","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,740381.7,740381.7,57,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157311,782337.00
07/21/2016 23:15,2,0.000,ALERT,213.96,300.57,59.996,1469157303,"201051344000633","219011344069620",0.00,23.00,0,296.06,301.47,0.0,0.0,0.000,482898.1,482898.1,58,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469157313,782338.00
07/21/2016 23:15,2,0.000,ALERT,213.51,300.57,59.996,1469157303,"201051344000469","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,484929.3,484929.3,58,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157315,782339.00
07/21/2016 23:15,2,0.000,ALERT,212.38,299.07,59.991,1469157303,"201051344000646","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,486667.5,486667.5,58,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157316,782340.00
07/21/2016 23:15,2,0.000,ALERT,211.70,299.07,60.002,1469157303,"274151322000052","219011344069620",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,757830.4,757830.4,57,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157318,782341.00
07/21/2016 23:15,2,0.000,ALERT,212.83,299.97,59.975,1469157303,"201051344000585","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,495068.6,495068.6,57,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157320,782342.00
07/21/2016 23:15,2,0.000,ALERT,212.61,299.97,60.007,1469157303,"201051344001230","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,490077.3,490077.3,58,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157322,782343.00
07/21/2016 23:15,2,0.000,ALERT,213.29,300.27,60.007,1469157303,"201051344000582","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,483079.7,483079.7,58,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157324,782344.00
07/21/2016 23:15,2,0.000,ALERT,212.16,298.17,59.970,1469157303,"274151322000094","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,618079.2,618079.2,56,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157326,782345.00
07/21/2016 23:15,2,0.000,ALERT,213.29,301.47,60.007,1469157303,"201051344000579","219011344069620",0.00,23.50,0,298.77,302.98,0.0,0.0,0.000,498977.6,498977.6,58,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157327,782346.00
07/21/2016 23:15,2,0.000,ALERT,212.83,300.27,60.002,1469157303,"201051344000890","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,493546.1,493546.1,57,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157329,782347.00
07/21/2016 23:15,2,0.000,ALERT,212.83,299.67,60.002,1469157303,"201051344000438","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,495246.9,495246.9,57,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157331,782348.00
07/21/2016 23:15,2,0.000,ALERT,212.83,298.77,59.986,1469157303,"201051344000417","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,487061.7,487061.7,57,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469157333,782349.00
07/21/2016 23:15,2,0.000,ALERT,212.16,299.37,60.007,1469157303,"274151322000083","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,751013.0,751013.0,57,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157335,782350.00
07/21/2016 23:15,2,0.000,ALERT,212.61,299.07,60.023,1469157303,"274151322000076","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,800623.6,800623.6,57,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157337,782351.00
07/21/2016 23:15,2,0.000,ALERT,213.51,301.77,59.996,1469157303,"201051344000868","219011344069620",0.00,23.50,0,299.07,302.98,0.0,0.0,0.000,483856.9,483856.9,58,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157339,782352.00
07/21/2016 23:15,2,0.000,ALERT,211.93,299.37,59.991,1469157303,"274151322000095","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,792485.8,792485.8,57,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157341,782353.00
07/21/2016 23:15,2,0.000,ALERT,213.51,300.87,60.012,1469157303,"201051344000988","219011344069620",0.00,23.80,0,296.06,302.07,0.0,0.0,0.000,480452.3,480452.3,58,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157342,782354.00
07/21/2016 23:15,2,0.000,ALERT,212.83,299.07,60.007,1469157303,"201051344001025","219011344069620",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,494294.2,494294.2,57,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157344,782355.00
07/21/2016 23:15,2,0.000,ALERT,213.29,301.17,59.996,1469157303,"201051344000458","219011344069620",0.00,24.00,0,298.77,302.98,0.0,0.0,0.000,491352.9,491352.9,59,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157346,782356.00
07/21/2016 23:15,2,0.000,ALERT,213.96,300.87,60.007,1469157303,"201051344000853","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,490425.2,490425.2,59,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157348,782357.00
07/21/2016 23:15,2,0.000,ALERT,213.29,299.97,59.970,1469157303,"201051344000685","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,494561.9,494561.9,58,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157349,782358.00
07/21/2016 23:15,2,0.000,ALERT,212.83,299.07,59.991,1469157303,"201051344000917","219011344069620",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,491443.4,491443.4,58,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157351,782359.00
07/21/2016 23:15,2,0.000,ALERT,213.06,299.97,60.002,1469157303,"201051344001145","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,496649.8,496649.8,57,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157353,782360.00
07/21/2016 23:15,2,0.000,ALERT,213.06,299.07,59.996,1469157303,"201051344000651","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,489375.7,489375.7,57,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157355,782361.00
07/21/2016 23:15,2,0.000,ALERT,211.48,298.47,59.991,1469157303,"274151322000088","219011344069620",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,724363.8,724363.8,57,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157357,782362.00
07/21/2016 23:15,2,0.000,ALERT,213.06,298.47,59.991,1469157303,"274151322000068","219011344069620",0.00,24.80,0,295.76,299.37,0.0,0.0,0.000,618169.9,618169.9,56,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157359,782363.00
07/21/2016 23:15,2,0.000,ALERT,212.61,299.37,59.996,1469157303,"201051344001135","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,485424.7,485424.7,57,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157360,782364.00
07/21/2016 23:15,2,0.000,ALERT,213.29,301.77,59.996,1469157303,"201051344000594","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,495577.9,495577.9,58,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157362,782365.00
07/21/2016 23:15,2,0.000,ALERT,212.16,299.67,60.028,1469157303,"274151322000054","219011344069620",0.00,24.80,0,296.66,300.87,0.0,0.0,0.000,739559.7,739559.7,57,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157364,782366.00
07/21/2016 23:15,2,0.000,ALERT,213.74,300.87,59.954,1469157303,"201051344000867","219011344069620",0.00,24.00,0,298.17,302.68,0.0,0.0,0.000,482935.1,482935.1,58,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157366,782367.00
07/21/2016 23:15,2,0.000,ALERT,212.83,299.67,59.996,1469157303,"201051344001093","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,490863.6,490863.6,59,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157368,782368.00
07/21/2016 23:15,2,0.000,ALERT,213.74,300.57,59.938,1469157303,"201051344000648","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,489443.6,489443.6,58,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157369,782369.00
07/21/2016 23:15,2,0.000,ALERT,213.51,301.17,59.996,1469157303,"201051344000569","219011344069620",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,499761.3,499761.3,58,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157371,782370.00
07/21/2016 23:15,2,0.000,ALERT,213.51,301.47,60.002,1469157303,"201051344000983","219011344069620",0.00,23.80,0,299.07,302.68,0.0,0.0,0.000,491641.1,491641.1,58,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157373,782371.00
07/21/2016 23:15,2,0.000,ALERT,213.51,300.87,59.996,1469157303,"201051344001158","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,484742.0,484742.0,59,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157375,782372.00
07/21/2016 23:15,2,0.000,ALERT,213.96,301.17,59.996,1469157303,"201051344000576","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,492054.2,492054.2,58,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157377,782373.00
07/21/2016 23:15,2,0.000,ALERT,212.16,297.87,60.002,1469157303,"274151322000087","219011344069620",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,712500.2,712500.2,58,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469157378,782374.00
07/21/2016 23:15,2,0,NO_COMMUNICATIONS,0,0,0,1469157303,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469158183,782375.00
07/21/2016 23:15,2,0,NO_COMMUNICATIONS,0,0,0,1469157303,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469158183,782376.00
07/21/2016 23:15,2,0,NO_COMMUNICATIONS,0,0,0,1469157303,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469158183,782377.00
07/21/2016 23:30,2,0.000,ALERT,214.64,301.77,59.965,1469158203,"201051344000645","219011344069620",0.00,24.00,0,298.77,302.98,0.0,0.0,0.000,491635.0,491635.0,60,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158208,782378.00
07/21/2016 23:30,2,0.000,ALERT,212.38,299.07,59.944,1469158203,"274151322000085","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,740381.7,740381.7,59,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158210,782379.00
07/21/2016 23:30,2,0.000,ALERT,214.64,301.47,59.970,1469158203,"201051344000633","219011344069620",0.00,23.00,0,297.26,302.37,0.0,0.0,0.000,482898.1,482898.1,60,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158212,782380.00
07/21/2016 23:30,2,0.000,ALERT,214.19,301.77,59.970,1469158203,"201051344000469","219011344069620",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,484929.3,484929.3,60,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158214,782381.00
07/21/2016 23:30,2,0.000,ALERT,212.83,299.67,59.975,1469158203,"201051344000646","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,486667.5,486667.5,60,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158216,782382.00
07/21/2016 23:30,2,0.000,ALERT,212.38,298.77,59.996,1469158203,"274151322000052","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,757830.4,757830.4,59,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158217,782383.00
07/21/2016 23:30,2,0.000,ALERT,213.29,300.27,59.970,1469158203,"201051344000585","219011344069620",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,495068.6,495068.6,59,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158219,782384.00
07/21/2016 23:30,2,0.000,ALERT,213.06,300.27,59.965,1469158203,"201051344001230","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,490077.3,490077.3,60,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158221,782385.00
07/21/2016 23:30,2,0.000,ALERT,213.51,300.57,59.944,1469158203,"201051344000582","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,483079.7,483079.7,60,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158223,782386.00
07/21/2016 23:30,2,0.000,ALERT,212.38,298.47,59.970,1469158203,"274151322000094","219011344069620",0.00,24.00,0,296.36,299.97,0.0,0.0,0.000,618079.2,618079.2,58,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158224,782387.00
07/21/2016 23:30,2,0.000,ALERT,213.96,302.07,59.975,1469158203,"201051344000579","219011344069620",0.00,23.50,0,299.37,303.58,0.0,0.0,0.000,498977.6,498977.6,60,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158226,782388.00
07/21/2016 23:30,2,0.000,ALERT,213.29,300.57,59.959,1469158203,"201051344000890","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,493546.1,493546.1,59,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158228,782389.00
07/21/2016 23:30,2,0.000,ALERT,213.51,300.27,59.970,1469158203,"201051344000438","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,495246.9,495246.9,59,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158230,782390.00
07/21/2016 23:30,2,0.000,ALERT,213.29,299.37,59.970,1469158203,"201051344000417","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,487061.7,487061.7,59,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158232,782391.00
07/21/2016 23:30,2,0.000,ALERT,212.38,299.67,59.944,1469158203,"274151322000083","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,751013.0,751013.0,59,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158234,782392.00
07/21/2016 23:30,2,0.000,ALERT,212.83,299.37,59.954,1469158203,"274151322000076","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,800623.6,800623.6,59,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158235,782393.00
07/21/2016 23:30,2,0.000,ALERT,213.96,302.37,59.954,1469158203,"201051344000868","219011344069620",0.00,23.50,0,299.97,303.88,0.0,0.0,0.000,483856.9,483856.9,60,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158237,782394.00
07/21/2016 23:30,2,0.000,ALERT,212.61,300.27,59.912,1469158203,"274151322000095","219011344069620",0.00,23.80,0,298.17,301.17,0.0,0.0,0.000,792485.8,792485.8,59,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158239,782395.00
07/21/2016 23:30,2,0.000,ALERT,213.96,301.77,59.959,1469158203,"201051344000988","219011344069620",0.00,23.80,0,296.66,302.98,0.0,0.0,0.000,480452.3,480452.3,60,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158241,782396.00
07/21/2016 23:30,2,0.000,ALERT,213.06,299.37,59.975,1469158203,"201051344001025","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,494294.2,494294.2,59,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158243,782397.00
07/21/2016 23:30,2,0.000,ALERT,213.96,301.77,59.981,1469158203,"201051344000458","219011344069620",0.00,24.30,0,299.37,303.88,0.0,0.0,0.000,491352.9,491352.9,61,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158244,782398.00
07/21/2016 23:30,2,0.000,ALERT,214.64,301.47,59.959,1469158203,"201051344000853","219011344069620",0.00,23.80,0,299.37,303.28,0.0,0.0,0.000,490425.2,490425.2,61,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158246,782399.00
07/21/2016 23:30,2,0.000,ALERT,213.51,299.97,59.959,1469158203,"201051344000685","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,494561.9,494561.9,60,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158248,782400.00
07/21/2016 23:30,2,0.000,ALERT,213.29,299.37,59.965,1469158203,"201051344000917","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,491443.4,491443.4,60,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158250,782401.00
07/21/2016 23:30,2,0.000,ALERT,213.51,300.27,59.965,1469158203,"201051344001145","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,496649.8,496649.8,59,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158252,782402.00
07/21/2016 23:30,2,0.000,ALERT,213.29,298.77,60.002,1469158203,"201051344000651","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,489375.7,489375.7,59,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158253,782403.00
07/21/2016 23:30,2,0.000,ALERT,211.48,298.47,59.959,1469158203,"274151322000088","219011344069620",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,724363.8,724363.8,59,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158255,782404.00
07/21/2016 23:30,2,0.000,ALERT,212.61,297.57,59.970,1469158203,"274151322000068","219011344069620",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,618169.9,618169.9,58,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158257,782405.00
07/21/2016 23:30,2,0.000,ALERT,212.61,299.37,59.965,1469158203,"201051344001135","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,485424.7,485424.7,59,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158259,782406.00
07/21/2016 23:30,2,0.000,ALERT,213.74,302.37,59.970,1469158203,"201051344000594","219011344069620",0.00,23.30,0,299.07,303.58,0.0,0.0,0.000,495577.9,495577.9,60,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158260,782407.00
07/21/2016 23:30,2,0.000,ALERT,211.70,298.47,59.949,1469158203,"274151322000054","219011344069620",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,739559.7,739559.7,59,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158262,782408.00
07/21/2016 23:30,2,0.000,ALERT,214.41,301.17,59.970,1469158203,"201051344000867","219011344069620",0.00,24.00,0,298.77,303.58,0.0,0.0,0.000,482935.1,482935.1,60,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158264,782409.00
07/21/2016 23:30,2,0.000,ALERT,213.51,299.97,59.981,1469158203,"201051344001093","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,490863.6,490863.6,61,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158266,782410.00
07/21/2016 23:30,2,0.000,ALERT,214.19,301.17,59.933,1469158203,"201051344000648","219011344069620",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,489443.6,489443.6,60,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158268,782411.00
07/21/2016 23:30,2,0.000,ALERT,213.96,301.77,59.965,1469158203,"201051344000569","219011344069620",0.00,24.00,0,299.67,303.88,0.0,0.0,0.000,499761.3,499761.3,60,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158270,782412.00
07/21/2016 23:30,2,0.000,ALERT,213.96,301.77,59.938,1469158203,"201051344000983","219011344069620",0.00,23.80,0,299.07,303.58,0.0,0.0,0.000,491641.1,491641.1,60,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158271,782413.00
07/21/2016 23:30,2,0.000,ALERT,213.74,300.87,59.959,1469158203,"201051344001158","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,484742.0,484742.0,61,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158273,782414.00
07/21/2016 23:30,2,0.000,ALERT,214.41,301.77,59.917,1469158203,"201051344000576","219011344069620",0.00,23.80,0,298.77,303.28,0.0,0.0,0.000,492054.2,492054.2,60,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469158275,782415.00
07/21/2016 23:30,2,0.000,ALERT,212.61,299.07,59.981,1469158203,"274151322000087","219011344069620",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,712500.2,712500.2,60,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469158277,782416.00
07/21/2016 23:30,2,0,NO_COMMUNICATIONS,0,0,0,1469158203,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469159083,782417.00
07/21/2016 23:30,2,0,NO_COMMUNICATIONS,0,0,0,1469158203,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469159083,782418.00
07/21/2016 23:30,2,0,NO_COMMUNICATIONS,0,0,0,1469158203,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469159083,782419.00
07/21/2016 23:45,2,0.000,ALERT,214.41,301.77,60.012,1469159103,"201051344000645","219011344069620",0.00,24.30,0,297.26,303.28,0.0,0.0,0.000,491635.0,491635.0,62,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159109,782420.00
07/21/2016 23:45,2,0.000,ALERT,212.38,299.07,59.986,1469159103,"274151322000085","219011344069620",0.00,24.30,0,295.76,301.17,0.0,0.0,0.000,740381.7,740381.7,61,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159110,782421.00
07/21/2016 23:45,2,0.000,ALERT,214.64,301.17,59.975,1469159103,"201051344000633","219011344069620",0.00,23.30,0,296.06,302.68,0.0,0.0,0.000,482898.1,482898.1,62,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159112,782422.00
07/21/2016 23:45,2,0.000,ALERT,214.19,301.77,59.996,1469159103,"201051344000469","219011344069620",0.00,23.50,0,296.96,302.98,0.0,0.0,0.000,484929.3,484929.3,62,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159114,782423.00
07/21/2016 23:45,2,0.000,ALERT,212.38,299.07,59.975,1469159103,"201051344000646","219011344069620",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,486667.5,486667.5,62,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159116,782424.00
07/21/2016 23:45,2,0.000,ALERT,211.93,299.67,59.959,1469159103,"274151322000052","219011344069620",0.00,24.30,0,295.16,301.17,0.0,0.0,0.000,757830.4,757830.4,61,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159118,782425.00
07/21/2016 23:45,2,0.000,ALERT,212.83,299.67,59.970,1469159103,"201051344000585","219011344069620",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,495068.6,495068.6,61,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159119,782426.00
07/21/2016 23:45,2,0.000,ALERT,212.61,299.37,59.928,1469159103,"201051344001230","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,490077.3,490077.3,62,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159121,782427.00
07/21/2016 23:45,2,0.000,ALERT,213.29,299.97,59.970,1469159103,"201051344000582","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,483079.7,483079.7,62,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159123,782428.00
07/21/2016 23:45,2,0.000,ALERT,212.16,298.47,59.970,1469159103,"274151322000094","219011344069620",0.00,24.00,0,295.16,300.27,0.0,0.0,0.000,618079.2,618079.2,60,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159125,782429.00
07/21/2016 23:45,2,0.000,ALERT,213.96,302.37,59.975,1469159103,"201051344000579","219011344069620",0.00,23.80,0,297.87,304.18,0.0,0.0,0.000,498977.6,498977.6,62,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159127,782430.00
07/21/2016 23:45,2,0.000,ALERT,212.83,299.67,59.975,1469159103,"201051344000890","219011344069620",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,493546.1,493546.1,61,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159129,782431.00
07/21/2016 23:45,2,0.000,ALERT,213.06,299.67,59.970,1469159103,"201051344000438","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,495246.9,495246.9,61,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159130,782432.00
07/21/2016 23:45,2,0.000,ALERT,213.06,298.77,59.970,1469159103,"201051344000417","219011344069620",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,487061.7,487061.7,61,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159132,782433.00
07/21/2016 23:45,2,0.000,ALERT,212.16,299.07,59.959,1469159103,"274151322000083","219011344069620",0.00,23.80,0,295.76,301.17,0.0,0.0,0.000,751013.0,751013.0,61,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159134,782434.00
07/21/2016 23:45,2,0.000,ALERT,213.06,299.07,59.996,1469159103,"274151322000076","219011344069620",0.00,24.00,0,295.76,301.17,0.0,0.0,0.000,800623.6,800623.6,61,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159136,782435.00
07/21/2016 23:45,2,0.000,ALERT,213.96,302.37,59.949,1469159103,"201051344000868","219011344069620",0.00,23.80,0,297.87,304.18,0.0,0.0,0.000,483856.9,483856.9,62,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159138,782436.00
07/21/2016 23:45,2,0.000,ALERT,212.38,299.97,59.981,1469159103,"274151322000095","219011344069620",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,792485.8,792485.8,61,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159140,782437.00
07/21/2016 23:45,2,0.000,ALERT,213.96,302.07,59.970,1469159103,"201051344000988","219011344069620",0.00,24.00,0,295.76,303.28,0.0,0.0,0.000,480452.3,480452.3,62,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159141,782438.00
07/21/2016 23:45,2,0.000,ALERT,212.61,298.77,59.970,1469159103,"201051344001025","219011344069620",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,494294.2,494294.2,61,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159143,782439.00
07/21/2016 23:45,2,0.000,ALERT,213.96,302.07,59.975,1469159103,"201051344000458","219011344069620",0.00,24.50,0,297.57,304.18,0.0,0.0,0.000,491352.9,491352.9,63,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159145,782440.00
07/21/2016 23:45,2,0.000,ALERT,214.64,301.77,59.975,1469159103,"201051344000853","219011344069620",0.00,24.00,0,296.96,303.58,0.0,0.0,0.000,490425.2,490425.2,63,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159147,782441.00
07/21/2016 23:45,2,0.000,ALERT,213.06,299.67,59.981,1469159103,"201051344000685","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,494561.9,494561.9,62,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159149,782442.00
07/21/2016 23:45,2,0.000,ALERT,212.83,299.07,59.975,1469159103,"201051344000917","219011344069620",0.00,24.30,0,295.76,300.87,0.0,0.0,0.000,491443.4,491443.4,62,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159150,782443.00
07/21/2016 23:45,2,0.000,ALERT,213.06,299.97,59.933,1469159103,"201051344001145","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,496649.8,496649.8,61,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159152,782444.00
07/21/2016 23:45,2,0.000,ALERT,213.06,298.77,59.965,1469159103,"201051344000651","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,489375.7,489375.7,61,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159154,782445.00
07/21/2016 23:45,2,0.000,ALERT,211.93,299.67,59.991,1469159103,"274151322000088","219011344069620",0.00,24.50,0,295.16,300.87,0.0,0.0,0.000,724363.8,724363.8,61,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159156,782446.00
07/21/2016 23:45,2,0.000,ALERT,213.06,298.47,59.965,1469159103,"274151322000068","219011344069620",0.00,24.80,0,294.56,299.97,0.0,0.0,0.000,618169.9,618169.9,60,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159158,782447.00
07/21/2016 23:45,2,0.000,ALERT,212.61,299.67,59.970,1469159103,"201051344001135","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,485424.7,485424.7,61,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159159,782448.00
07/21/2016 23:45,2,0.000,ALERT,213.96,302.98,59.975,1469159103,"201051344000594","219011344069620",0.00,23.50,0,297.87,303.88,0.0,0.0,0.000,495577.9,495577.9,62,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159161,782449.00
07/21/2016 23:45,2,0.000,ALERT,212.38,299.67,59.965,1469159103,"274151322000054","219011344069620",0.00,24.50,0,295.46,301.47,0.0,0.0,0.000,739559.7,739559.7,61,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159163,782450.00
07/21/2016 23:45,2,0.000,ALERT,214.19,301.77,59.975,1469159103,"201051344000867","219011344069620",0.00,24.30,0,297.26,303.88,0.0,0.0,0.000,482935.1,482935.1,62,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159165,782451.00
07/21/2016 23:45,2,0.000,ALERT,212.83,299.37,59.938,1469159103,"201051344001093","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,490863.6,490863.6,63,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159167,782452.00
07/21/2016 23:45,2,0.000,ALERT,214.19,301.17,59.928,1469159103,"201051344000648","219011344069620",0.00,23.50,0,296.96,303.58,0.0,0.0,0.000,489443.6,489443.6,62,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159169,782453.00
07/21/2016 23:45,2,0.000,ALERT,213.96,302.07,60.012,1469159103,"201051344000569","219011344069620",0.00,24.30,0,297.87,304.18,0.0,0.0,0.000,499761.3,499761.3,62,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469159170,782454.00
07/21/2016 23:45,2,0.000,ALERT,214.19,302.37,59.970,1469159103,"201051344000983","219011344069620",0.00,24.00,0,297.87,303.88,0.0,0.0,0.000,491641.1,491641.1,62,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159172,782455.00
07/21/2016 23:45,2,0.000,ALERT,213.74,301.17,59.975,1469159103,"201051344001158","219011344069620",0.00,23.50,0,296.96,302.98,0.0,0.0,0.000,484742.0,484742.0,63,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159174,782456.00
07/21/2016 23:45,2,0.000,ALERT,214.41,302.37,60.012,1469159103,"201051344000576","219011344069620",0.00,24.00,0,297.57,303.58,0.0,0.0,0.000,492054.2,492054.2,62,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159176,782457.00
07/21/2016 23:45,2,0.000,ALERT,212.61,298.77,59.965,1469159103,"274151322000087","219011344069620",0.00,24.80,0,294.86,300.57,0.0,0.0,0.000,712500.2,712500.2,62,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469159177,782458.00
07/21/2016 23:45,2,0,NO_COMMUNICATIONS,0,0,0,1469159103,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469159984,782459.00
07/21/2016 23:45,2,0,NO_COMMUNICATIONS,0,0,0,1469159103,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469159984,782460.00
07/21/2016 23:45,2,0,NO_COMMUNICATIONS,0,0,0,1469159103,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469159984,782461.00
